ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 00:00,2,0.000,ALERT,211.70,297.87,60.001,1561089604,"201051344000579","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1355560.8,1355560.8,4730,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089607,588410.00
06/21/2019 00:00,2,0.000,ALERT,211.48,296.06,60.028,1561089604,"201051344001025","174011545737251",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,1339552.0,1339552.0,4728,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089608,588411.00
06/21/2019 00:00,2,0.000,ALERT,211.70,296.66,59.996,1561089604,"201051344001093","174011545737251",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,1322196.8,1322196.8,4734,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089610,588412.00
06/21/2019 00:00,2,0.000,ALERT,211.48,296.96,60.001,1561089604,"201051344000458","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1337148.9,1337148.9,4722,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089612,588413.00
06/21/2019 00:00,2,0.000,ALERT,211.48,296.96,60.006,1561089604,"201051344000890","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1337299.2,1337299.2,4730,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089614,588414.00
06/21/2019 00:00,2,0.000,ALERT,211.48,296.96,59.990,1561089604,"201051344000988","174011545737251",0.00,15.00,0,292.46,298.47,0.0,0.0,0.000,1022652.5,1022652.5,4724,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089616,588415.00
06/21/2019 00:00,2,0.000,ALERT,212.16,297.57,59.990,1561089604,"201051344000582","174011545737251",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,1315083.1,1315083.1,4723,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089617,588416.00
06/21/2019 00:00,2,0.000,ALERT,211.48,297.57,59.996,1561089604,"201051344000868","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1323185.7,1323185.7,4725,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089619,588417.00
06/21/2019 00:00,2,0.000,ALERT,212.16,297.57,59.996,1561089604,"201051344000576","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1340179.6,1340179.6,4733,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089621,588418.00
06/21/2019 00:00,2,0.000,ALERT,211.70,296.96,59.996,1561089604,"201051344001158","174011545737251",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,1317277.1,1317277.1,4723,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089623,588419.00
06/21/2019 00:00,2,0.000,ALERT,211.70,295.76,59.990,1561089604,"201051344000917","174011545737251",0.00,15.30,0,292.76,297.26,0.0,0.0,0.000,1331885.6,1331885.6,4734,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089625,588420.00
06/21/2019 00:00,2,0.000,ALERT,211.93,295.76,59.985,1561089604,"201051344000417","174011545737251",0.00,14.30,0,293.36,297.26,0.0,0.0,0.000,1058979.4,1058979.4,4739,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089627,588421.00
06/21/2019 00:00,2,0.000,ALERT,211.93,296.36,59.985,1561089604,"201051344000685","174011545737251",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,1338226.9,1338226.9,4732,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089629,588422.00
06/21/2019 00:00,2,0.000,ALERT,211.93,295.46,59.990,1561089604,"201051344000651","174011545737251",0.00,13.70,0,293.36,297.57,0.0,0.0,0.000,1331981.5,1331981.5,4729,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089630,588423.00
06/21/2019 00:00,2,0.000,ALERT,211.48,297.26,59.948,1561089604,"201051344000594","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1342906.6,1342906.6,4729,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089632,588424.00
06/21/2019 00:00,2,0.000,ALERT,211.70,296.66,59.990,1561089604,"201051344000469","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1322925.4,1322925.4,4727,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089634,588425.00
06/21/2019 00:00,2,0.000,ALERT,211.70,296.36,59.990,1561089604,"201051344000585","174011545737251",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,1346461.6,1346461.6,4726,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089636,588426.00
06/21/2019 00:00,2,0.000,ALERT,212.16,296.66,60.033,1561089604,"201051344000853","174011545737251",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,1345966.1,1345966.1,4725,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089638,588427.00
06/21/2019 00:00,2,0.000,ALERT,211.93,296.66,59.985,1561089604,"201051344001145","174011545737251",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,1346674.1,1346674.1,4743,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089640,588428.00
06/21/2019 00:00,2,0.000,ALERT,211.70,296.06,59.990,1561089604,"201051344000438","174011545737251",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,1340127.6,1340127.6,4730,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089641,588429.00
06/21/2019 00:00,2,0.000,ALERT,211.25,296.06,59.990,1561089604,"201051344001135","174011545737251",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,1327198.5,1327198.5,4725,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089643,588430.00
06/21/2019 00:00,2,0.000,ALERT,211.70,296.96,59.990,1561089604,"201051344000983","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1343955.4,1343955.4,4722,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089645,588431.00
06/21/2019 00:00,2,0.000,ALERT,211.70,295.76,59.990,1561089604,"201051344001203","174011545737251",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,1335088.9,1335088.9,4733,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089647,588432.00
06/21/2019 00:00,2,0.000,ALERT,211.48,296.66,59.980,1561089604,"201051344001230","174011545737251",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,1330356.2,1330356.2,4747,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089649,588433.00
06/21/2019 00:00,2,0.000,ALERT,211.25,295.76,59.980,1561089604,"201051344000646","174011545737251",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,1324229.0,1324229.0,4741,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089651,588434.00
06/21/2019 00:00,2,0.000,ALERT,211.93,296.96,59.990,1561089604,"201051344000867","174011545737251",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,1321175.3,1321175.3,4724,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089653,588435.00
06/21/2019 00:00,2,0.000,ALERT,212.16,296.36,59.980,1561089604,"201051344000633","174011545737251",0.00,14.70,0,293.06,298.17,0.0,0.0,0.000,1318346.4,1318346.4,4732,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089655,588436.00
06/21/2019 00:00,2,0.000,ALERT,211.25,296.36,59.990,1561089604,"201051344000955","174011545737251",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,1344776.6,1344776.6,4735,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089657,588437.00
06/21/2019 00:00,2,0.000,ALERT,211.70,296.36,59.975,1561089604,"201051344000648","174011545737251",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,1332673.1,1332673.1,4721,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089659,588438.00
06/21/2019 00:00,2,0.000,ALERT,211.93,296.66,60.033,1561089604,"201051344000645","174011545737251",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,1338062.8,1338062.8,4729,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561089660,588439.00
06/21/2019 00:00,2,0.000,ALERT,211.70,297.57,59.996,1561089604,"201051344000569","174011545737251",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,1354741.9,1354741.9,4732,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561089662,588440.00
06/21/2019 00:00,2,0.000,ALERT,211.93,296.36,59.980,1561089604,"179051228000119","174011545737251",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,141161.5,141161.5,4765,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561089664,588441.00
06/21/2019 00:15,2,0.000,ALERT,212.83,298.77,60.022,1561090504,"201051344000579","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1355560.8,1355560.8,4732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561090506,588442.00
06/21/2019 00:15,2,0.000,ALERT,213.29,297.26,60.049,1561090504,"201051344001025","174011545737251",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,1339552.0,1339552.0,4730,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090508,588443.00
06/21/2019 00:15,2,0.000,ALERT,213.51,297.87,60.017,1561090504,"201051344001093","174011545737251",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,1322196.8,1322196.8,4736,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090510,588444.00
06/21/2019 00:15,2,0.000,ALERT,212.83,298.17,60.012,1561090504,"201051344000458","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,1337148.9,1337148.9,4724,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561090511,588445.00
06/21/2019 00:15,2,0.000,ALERT,213.29,298.47,60.022,1561090504,"201051344000890","174011545737251",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,1337299.2,1337299.2,4732,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090513,588446.00
06/21/2019 00:15,2,0.000,ALERT,212.83,298.17,60.012,1561090504,"201051344000988","174011545737251",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,1022652.5,1022652.5,4726,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090515,588447.00
06/21/2019 00:15,2,0.000,ALERT,213.74,298.47,60.006,1561090504,"201051344000582","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1315083.1,1315083.1,4725,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090517,588448.00
06/21/2019 00:15,2,0.000,ALERT,212.83,298.47,60.017,1561090504,"201051344000868","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1323185.7,1323185.7,4727,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561090519,588449.00
06/21/2019 00:15,2,0.000,ALERT,213.29,298.47,60.022,1561090504,"201051344000576","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1340179.6,1340179.6,4735,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090521,588450.00
06/21/2019 00:15,2,0.000,ALERT,212.83,297.57,60.043,1561090504,"201051344001158","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1317277.1,1317277.1,4725,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090522,588451.00
06/21/2019 00:15,2,0.000,ALERT,213.51,297.26,60.017,1561090504,"201051344000917","174011545737251",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,1331885.6,1331885.6,4736,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090524,588452.00
06/21/2019 00:15,2,0.000,ALERT,213.51,296.96,60.012,1561090504,"201051344000417","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1058979.4,1058979.4,4741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090526,588453.00
06/21/2019 00:15,2,0.000,ALERT,213.74,297.87,60.012,1561090504,"201051344000685","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1338226.9,1338226.9,4734,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090528,588454.00
06/21/2019 00:15,2,0.000,ALERT,213.51,296.96,60.017,1561090504,"201051344000651","174011545737251",0.00,13.30,0,293.66,298.47,0.0,0.0,0.000,1331981.5,1331981.5,4731,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561090530,588455.00
06/21/2019 00:15,2,0.000,ALERT,212.61,298.47,60.012,1561090504,"201051344000594","174011545737251",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,1342906.6,1342906.6,4731,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090532,588456.00
06/21/2019 00:15,2,0.000,ALERT,213.06,297.87,60.017,1561090504,"201051344000469","174011545737251",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,1322925.4,1322925.4,4729,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090533,588457.00
06/21/2019 00:15,2,0.000,ALERT,213.74,297.87,60.033,1561090504,"201051344000585","174011545737251",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,1346461.6,1346461.6,4728,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090535,588458.00
06/21/2019 00:15,2,0.000,ALERT,213.51,297.87,60.012,1561090504,"201051344000853","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1345966.1,1345966.1,4727,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561090537,588459.00
06/21/2019 00:15,2,0.000,ALERT,213.74,298.17,60.017,1561090504,"201051344001145","174011545737251",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1346674.1,1346674.1,4745,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090539,588460.00
06/21/2019 00:15,2,0.000,ALERT,213.51,297.87,60.033,1561090504,"201051344000438","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1340127.6,1340127.6,4732,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090541,588461.00
06/21/2019 00:15,2,0.000,ALERT,213.06,297.87,60.028,1561090504,"201051344001135","174011545737251",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,1327198.5,1327198.5,4727,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090542,588462.00
06/21/2019 00:15,2,0.000,ALERT,213.06,298.17,59.996,1561090504,"201051344000983","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1343955.4,1343955.4,4724,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090545,588463.00
06/21/2019 00:15,2,0.000,ALERT,213.51,297.87,60.043,1561090504,"201051344001203","174011545737251",0.00,14.00,0,293.96,300.57,0.0,0.0,0.000,1335088.9,1335088.9,4735,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090547,588464.00
06/21/2019 00:15,2,0.000,ALERT,213.29,298.17,60.001,1561090504,"201051344001230","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1330356.2,1330356.2,4749,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090548,588465.00
06/21/2019 00:15,2,0.000,ALERT,213.06,297.87,60.001,1561090504,"201051344000646","174011545737251",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,1324229.0,1324229.0,4743,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090550,588466.00
06/21/2019 00:15,2,0.000,ALERT,213.06,297.87,60.033,1561090504,"201051344000867","174011545737251",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,1321175.3,1321175.3,4726,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090552,588467.00
06/21/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1561090504,"201051344000633","174011545737251",0.00,14.30,0,293.06,298.77,0.0,0.0,0.000,1318346.4,1318346.4,4734,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561090554,588468.00
06/21/2019 00:15,2,0.000,ALERT,213.06,298.17,60.028,1561090504,"201051344000955","174011545737251",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,1344776.6,1344776.6,4737,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561090556,588469.00
06/21/2019 00:15,2,0.000,ALERT,213.29,297.57,60.012,1561090504,"201051344000648","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1332673.1,1332673.1,4723,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090557,588470.00
06/21/2019 00:15,2,0.000,ALERT,213.29,298.17,60.001,1561090504,"201051344000645","174011545737251",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1338062.8,1338062.8,4731,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090559,588471.00
06/21/2019 00:15,2,0.000,ALERT,212.83,298.47,60.001,1561090504,"201051344000569","174011545737251",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1354741.9,1354741.9,4734,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561090561,588472.00
06/21/2019 00:15,2,0.000,ALERT,213.29,297.87,60.001,1561090504,"179051228000119","174011545737251",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,141161.5,141161.5,4767,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561090563,588473.00
06/21/2019 00:30,2,0.000,ALERT,212.83,299.07,60.017,1561091404,"201051344000579","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1355560.8,1355560.8,4734,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091406,588474.00
06/21/2019 00:30,2,0.000,ALERT,213.51,298.17,60.017,1561091404,"201051344001025","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1339552.0,1339552.0,4732,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091408,588475.00
06/21/2019 00:30,2,0.000,ALERT,213.96,298.77,60.022,1561091404,"201051344001093","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1322196.8,1322196.8,4738,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091410,588476.00
06/21/2019 00:30,2,0.000,ALERT,212.83,298.77,60.022,1561091404,"201051344000458","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1337148.9,1337148.9,4726,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091412,588477.00
06/21/2019 00:30,2,0.000,ALERT,213.51,299.07,60.017,1561091404,"201051344000890","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4734,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091414,588478.00
06/21/2019 00:30,2,0.000,ALERT,212.83,298.47,60.059,1561091404,"201051344000988","174011545737251",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,1022652.5,1022652.5,4728,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091415,588479.00
06/21/2019 00:30,2,0.000,ALERT,214.19,299.37,60.033,1561091404,"201051344000582","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1315083.1,1315083.1,4727,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091417,588480.00
06/21/2019 00:30,2,0.000,ALERT,212.83,299.07,60.001,1561091404,"201051344000868","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1323185.7,1323185.7,4729,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091419,588481.00
06/21/2019 00:30,2,0.000,ALERT,213.51,299.07,60.070,1561091404,"201051344000576","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1340179.6,1340179.6,4737,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091421,588482.00
06/21/2019 00:30,2,0.000,ALERT,212.83,298.17,60.028,1561091404,"201051344001158","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1317277.1,1317277.1,4727,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091423,588483.00
06/21/2019 00:30,2,0.000,ALERT,213.74,297.87,60.022,1561091404,"201051344000917","174011545737251",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,1331885.6,1331885.6,4738,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091424,588484.00
06/21/2019 00:30,2,0.000,ALERT,213.96,297.87,60.028,1561091404,"201051344000417","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1058979.4,1058979.4,4743,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091426,588485.00
06/21/2019 00:30,2,0.000,ALERT,213.96,298.47,60.028,1561091404,"201051344000685","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1338226.9,1338226.9,4736,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091428,588486.00
06/21/2019 00:30,2,0.000,ALERT,213.74,297.87,60.033,1561091404,"201051344000651","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1331981.5,1331981.5,4733,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091430,588487.00
06/21/2019 00:30,2,0.000,ALERT,212.83,299.07,60.033,1561091404,"201051344000594","174011545737251",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,1342906.6,1342906.6,4733,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091432,588488.00
06/21/2019 00:30,2,0.000,ALERT,212.83,298.47,60.033,1561091404,"201051344000469","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1322925.4,1322925.4,4731,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091434,588489.00
06/21/2019 00:30,2,0.000,ALERT,213.96,298.77,60.028,1561091404,"201051344000585","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,1346461.6,1346461.6,4730,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091435,588490.00
06/21/2019 00:30,2,0.000,ALERT,213.51,298.47,60.070,1561091404,"201051344000853","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1345966.1,1345966.1,4729,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091437,588491.00
06/21/2019 00:30,2,0.000,ALERT,213.96,298.77,60.033,1561091404,"201051344001145","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1346674.1,1346674.1,4747,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091439,588492.00
06/21/2019 00:30,2,0.000,ALERT,213.74,298.47,60.033,1561091404,"201051344000438","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1340127.6,1340127.6,4734,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091441,588493.00
06/21/2019 00:30,2,0.000,ALERT,213.29,298.47,60.001,1561091404,"201051344001135","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1327198.5,1327198.5,4729,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091443,588494.00
06/21/2019 00:30,2,0.000,ALERT,212.83,298.77,60.028,1561091404,"201051344000983","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1343955.4,1343955.4,4726,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091445,588495.00
06/21/2019 00:30,2,0.000,ALERT,213.74,298.17,60.028,1561091404,"201051344001203","174011545737251",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,1335088.9,1335088.9,4737,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091447,588496.00
06/21/2019 00:30,2,0.000,ALERT,213.74,298.77,60.038,1561091404,"201051344001230","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1330356.2,1330356.2,4751,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091449,588497.00
06/21/2019 00:30,2,0.000,ALERT,213.29,298.17,60.038,1561091404,"201051344000646","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1324229.0,1324229.0,4745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091451,588498.00
06/21/2019 00:30,2,0.000,ALERT,213.29,298.47,60.033,1561091404,"201051344000867","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1321175.3,1321175.3,4728,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091452,588499.00
06/21/2019 00:30,2,0.000,ALERT,213.51,298.47,60.033,1561091404,"201051344000633","174011545737251",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,1318346.4,1318346.4,4736,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091454,588500.00
06/21/2019 00:30,2,0.000,ALERT,213.29,298.47,60.049,1561091404,"201051344000955","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1344776.6,1344776.6,4739,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091456,588501.00
06/21/2019 00:30,2,0.000,ALERT,213.29,297.87,60.065,1561091404,"201051344000648","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1332673.1,1332673.1,4725,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561091458,588502.00
06/21/2019 00:30,2,0.000,ALERT,213.51,298.47,60.038,1561091404,"201051344000645","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1338062.8,1338062.8,4733,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091460,588503.00
06/21/2019 00:30,2,0.000,ALERT,213.06,299.07,60.028,1561091404,"201051344000569","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1354741.9,1354741.9,4736,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561091461,588504.00
06/21/2019 00:30,2,0.000,ALERT,213.29,298.17,60.038,1561091404,"179051228000119","174011545737251",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,141161.5,141161.5,4769,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561091463,588505.00
06/21/2019 00:45,2,0.000,ALERT,213.06,298.77,60.017,1561092304,"201051344000579","174011545737251",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1355560.8,1355560.8,4736,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092306,588506.00
06/21/2019 00:45,2,0.000,ALERT,213.74,297.87,60.012,1561092304,"201051344001025","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1339552.0,1339552.0,4734,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092308,588507.00
06/21/2019 00:45,2,0.000,ALERT,213.96,298.47,60.017,1561092304,"201051344001093","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1322196.8,1322196.8,4740,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561092310,588508.00
06/21/2019 00:45,2,0.000,ALERT,213.06,298.17,60.059,1561092304,"201051344000458","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1337148.9,1337148.9,4728,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092312,588509.00
06/21/2019 00:45,2,0.000,ALERT,213.74,299.07,60.006,1561092304,"201051344000890","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1337299.2,1337299.2,4736,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092314,588510.00
06/21/2019 00:45,2,0.000,ALERT,213.06,298.17,60.017,1561092304,"201051344000988","174011545737251",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,1022652.5,1022652.5,4730,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561092315,588511.00
06/21/2019 00:45,2,0.000,ALERT,214.41,299.67,60.012,1561092304,"201051344000582","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1315083.1,1315083.1,4729,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561092317,588512.00
06/21/2019 00:45,2,0.000,ALERT,213.06,298.77,60.012,1561092304,"201051344000868","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1323185.7,1323185.7,4731,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092319,588513.00
06/21/2019 00:45,2,0.000,ALERT,213.51,298.47,60.022,1561092304,"201051344000576","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1340179.6,1340179.6,4739,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092321,588514.00
06/21/2019 00:45,2,0.000,ALERT,213.06,298.17,59.980,1561092304,"201051344001158","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1317277.1,1317277.1,4729,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092323,588515.00
06/21/2019 00:45,2,0.000,ALERT,213.96,298.17,60.017,1561092304,"201051344000917","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1331885.6,1331885.6,4740,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092325,588516.00
06/21/2019 00:45,2,0.000,ALERT,213.96,298.17,60.017,1561092304,"201051344000417","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1058979.4,1058979.4,4745,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561092326,588517.00
06/21/2019 00:45,2,0.000,ALERT,214.19,298.47,60.049,1561092304,"201051344000685","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1338226.9,1338226.9,4738,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092328,588518.00
06/21/2019 00:45,2,0.000,ALERT,213.96,297.87,60.012,1561092304,"201051344000651","174011545737251",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,1331981.5,1331981.5,4735,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092330,588519.00
06/21/2019 00:45,2,0.000,ALERT,213.06,299.37,60.017,1561092304,"201051344000594","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1342906.6,1342906.6,4735,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092332,588520.00
06/21/2019 00:45,2,0.000,ALERT,213.29,298.47,60.022,1561092304,"201051344000469","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1322925.4,1322925.4,4733,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092334,588521.00
06/21/2019 00:45,2,0.000,ALERT,214.19,298.77,60.033,1561092304,"201051344000585","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1346461.6,1346461.6,4732,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092336,588522.00
06/21/2019 00:45,2,0.000,ALERT,213.96,298.47,60.017,1561092304,"201051344000853","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1345966.1,1345966.1,4731,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092337,588523.00
06/21/2019 00:45,2,0.000,ALERT,214.19,298.77,60.054,1561092304,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1346674.1,1346674.1,4749,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092339,588524.00
06/21/2019 00:45,2,0.000,ALERT,213.96,298.47,59.964,1561092304,"201051344000438","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1340127.6,1340127.6,4736,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561092341,588525.00
06/21/2019 00:45,2,0.000,ALERT,213.51,298.17,59.969,1561092304,"201051344001135","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1327198.5,1327198.5,4731,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092343,588526.00
06/21/2019 00:45,2,0.000,ALERT,213.29,298.77,60.017,1561092304,"201051344000983","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1343955.4,1343955.4,4728,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092345,588527.00
06/21/2019 00:45,2,0.000,ALERT,213.96,298.17,60.022,1561092304,"201051344001203","174011545737251",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,1335088.9,1335088.9,4739,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092347,588528.00
06/21/2019 00:45,2,0.000,ALERT,213.74,298.77,60.022,1561092304,"201051344001230","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1330356.2,1330356.2,4753,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561092349,588529.00
06/21/2019 00:45,2,0.000,ALERT,213.29,298.17,60.017,1561092304,"201051344000646","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1324229.0,1324229.0,4747,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092351,588530.00
06/21/2019 00:45,2,0.000,ALERT,213.51,298.17,60.022,1561092304,"201051344000867","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1321175.3,1321175.3,4730,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092353,588531.00
06/21/2019 00:45,2,0.000,ALERT,213.74,298.17,60.028,1561092304,"201051344000633","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1318346.4,1318346.4,4738,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092355,588532.00
06/21/2019 00:45,2,0.000,ALERT,213.29,298.47,60.017,1561092304,"201051344000955","174011545737251",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,1344776.6,1344776.6,4741,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092356,588533.00
06/21/2019 00:45,2,0.000,ALERT,213.29,297.87,60.028,1561092304,"201051344000648","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1332673.1,1332673.1,4727,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092358,588534.00
06/21/2019 00:45,2,0.000,ALERT,213.51,298.47,60.043,1561092304,"201051344000645","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1338062.8,1338062.8,4735,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561092360,588535.00
06/21/2019 00:45,2,0.000,ALERT,213.29,298.77,60.049,1561092304,"201051344000569","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1354741.9,1354741.9,4738,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561092362,588536.00
06/21/2019 00:45,2,0.000,ALERT,213.51,297.87,60.022,1561092304,"179051228000119","174011545737251",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,141161.5,141161.5,4771,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561092364,588537.00
06/21/2019 01:00,2,0.000,ALERT,212.38,299.07,60.001,1561093204,"201051344000579","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1355560.8,1355560.8,4738,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093207,588538.00
06/21/2019 01:00,2,0.000,ALERT,212.16,296.66,59.996,1561093204,"201051344001025","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1339552.0,1339552.0,4736,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093208,588539.00
06/21/2019 01:00,2,0.000,ALERT,212.38,297.57,60.022,1561093204,"201051344001093","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1322196.8,1322196.8,4742,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093210,588540.00
06/21/2019 01:00,2,0.000,ALERT,212.38,298.47,60.033,1561093204,"201051344000458","174011545737251",0.00,14.30,0,296.36,301.47,0.0,0.0,0.000,1337148.9,1337148.9,4730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093212,588541.00
06/21/2019 01:00,2,0.000,ALERT,212.38,297.87,60.006,1561093204,"201051344000890","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1337299.2,1337299.2,4738,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093214,588542.00
06/21/2019 01:00,2,0.000,ALERT,212.38,298.47,60.022,1561093204,"201051344000988","174011545737251",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,1022652.5,1022652.5,4732,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093216,588543.00
06/21/2019 01:00,2,0.000,ALERT,212.83,298.47,60.012,1561093204,"201051344000582","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1315083.1,1315083.1,4731,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093217,588544.00
06/21/2019 01:00,2,0.000,ALERT,212.38,299.07,59.996,1561093204,"201051344000868","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1323185.7,1323185.7,4733,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093219,588545.00
06/21/2019 01:00,2,0.000,ALERT,212.83,299.07,60.006,1561093204,"201051344000576","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1340179.6,1340179.6,4741,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093221,588546.00
06/21/2019 01:00,2,0.000,ALERT,212.38,298.47,60.012,1561093204,"201051344001158","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1317277.1,1317277.1,4731,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093223,588547.00
06/21/2019 01:00,2,0.000,ALERT,212.38,296.96,60.006,1561093204,"201051344000917","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1331885.6,1331885.6,4742,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093225,588548.00
06/21/2019 01:00,2,0.000,ALERT,212.61,296.96,60.012,1561093204,"201051344000417","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1058979.4,1058979.4,4747,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093227,588549.00
06/21/2019 01:00,2,0.000,ALERT,212.61,297.57,60.017,1561093204,"201051344000685","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1338226.9,1338226.9,4740,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093228,588550.00
06/21/2019 01:00,2,0.000,ALERT,212.61,296.96,60.017,1561093204,"201051344000651","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1331981.5,1331981.5,4737,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093230,588551.00
06/21/2019 01:00,2,0.000,ALERT,212.16,299.37,60.017,1561093204,"201051344000594","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1342906.6,1342906.6,4737,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093232,588552.00
06/21/2019 01:00,2,0.000,ALERT,212.38,298.47,60.001,1561093204,"201051344000469","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1322925.4,1322925.4,4735,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093234,588553.00
06/21/2019 01:00,2,0.000,ALERT,212.61,297.57,60.017,1561093204,"201051344000585","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1346461.6,1346461.6,4734,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093236,588554.00
