ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 01:00,2,0.000,ALERT,212.83,298.47,60.054,1561093204,"201051344000853","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1345966.1,1345966.1,4733,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093238,588555.00
06/21/2019 01:00,2,0.000,ALERT,212.83,297.87,60.012,1561093204,"201051344001145","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4751,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093239,588556.00
06/21/2019 01:00,2,0.000,ALERT,212.61,297.87,60.043,1561093204,"201051344000438","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1340127.6,1340127.6,4738,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093241,588557.00
06/21/2019 01:00,2,0.000,ALERT,212.16,297.57,60.006,1561093204,"201051344001135","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1327198.5,1327198.5,4733,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093243,588558.00
06/21/2019 01:00,2,0.000,ALERT,212.38,298.77,60.017,1561093204,"201051344000983","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1343955.4,1343955.4,4730,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093245,588559.00
06/21/2019 01:00,2,0.000,ALERT,212.38,297.26,60.022,1561093204,"201051344001203","174011545737251",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,1335088.9,1335088.9,4741,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093247,588560.00
06/21/2019 01:00,2,0.000,ALERT,212.38,298.17,60.017,1561093204,"201051344001230","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1330356.2,1330356.2,4755,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093249,588561.00
06/21/2019 01:00,2,0.000,ALERT,211.93,297.26,59.996,1561093204,"201051344000646","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1324229.0,1324229.0,4749,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093251,588562.00
06/21/2019 01:00,2,0.000,ALERT,212.61,298.17,60.022,1561093204,"201051344000867","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1321175.3,1321175.3,4732,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093253,588563.00
06/21/2019 01:00,2,0.000,ALERT,212.83,297.87,60.017,1561093204,"201051344000633","174011545737251",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,1318346.4,1318346.4,4740,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093254,588564.00
06/21/2019 01:00,2,0.000,ALERT,211.93,297.57,60.043,1561093204,"201051344000955","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1344776.6,1344776.6,4743,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561093256,588565.00
06/21/2019 01:00,2,0.000,ALERT,212.61,297.57,60.017,1561093204,"201051344000648","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1332673.1,1332673.1,4729,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093258,588566.00
06/21/2019 01:00,2,0.000,ALERT,212.83,298.47,60.043,1561093204,"201051344000645","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1338062.8,1338062.8,4737,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093260,588567.00
06/21/2019 01:00,2,0.000,ALERT,212.38,299.07,60.028,1561093204,"201051344000569","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1354741.9,1354741.9,4740,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561093262,588568.00
06/21/2019 01:00,2,0.000,ALERT,212.83,298.17,60.017,1561093204,"179051228000119","174011545737251",0.00,15.30,0,295.16,299.97,0.0,0.0,0.000,141161.5,141161.5,4773,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561093263,588569.00
06/21/2019 01:15,2,0.000,ALERT,213.74,302.07,59.990,1561094104,"201051344000579","174011545737251",0.00,13.30,0,297.26,305.98,0.0,0.0,0.000,1355560.8,1355560.8,4740,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094106,588570.00
06/21/2019 01:15,2,0.000,ALERT,213.29,299.37,59.980,1561094104,"201051344001025","174011545737251",0.00,12.70,0,294.86,305.08,0.0,0.0,0.000,1339552.0,1339552.0,4738,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094108,588571.00
06/21/2019 01:15,2,0.000,ALERT,213.51,299.97,59.980,1561094104,"201051344001093","174011545737251",0.00,13.30,0,295.76,304.18,0.0,0.0,0.000,1322196.8,1322196.8,4744,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094110,588572.00
06/21/2019 01:15,2,0.000,ALERT,213.51,301.47,59.985,1561094104,"201051344000458","174011545737251",0.00,14.30,0,296.66,306.28,0.0,0.0,0.000,1337148.9,1337148.9,4732,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561094112,588573.00
06/21/2019 01:15,2,0.000,ALERT,213.51,300.57,60.006,1561094104,"201051344000890","174011545737251",0.00,13.00,0,296.06,305.38,0.0,0.0,0.000,1337299.2,1337299.2,4740,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561094114,588574.00
06/21/2019 01:15,2,0.000,ALERT,213.51,301.47,59.980,1561094104,"201051344000988","174011545737251",0.00,13.70,0,293.96,305.08,0.0,0.0,0.000,1022652.5,1022652.5,4734,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094115,588575.00
06/21/2019 01:15,2,0.000,ALERT,213.96,300.87,59.975,1561094104,"201051344000582","174011545737251",0.00,12.70,0,296.66,305.08,0.0,0.0,0.000,1315083.1,1315083.1,4733,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094117,588576.00
06/21/2019 01:15,2,0.000,ALERT,213.74,302.07,60.022,1561094104,"201051344000868","174011545737251",0.00,13.30,0,297.26,305.98,0.0,0.0,0.000,1323185.7,1323185.7,4735,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561094119,588577.00
06/21/2019 01:15,2,0.000,ALERT,214.19,301.77,59.985,1561094104,"201051344000576","174011545737251",0.00,13.30,0,296.66,305.68,0.0,0.0,0.000,1340179.6,1340179.6,4743,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094121,588578.00
06/21/2019 01:15,2,0.000,ALERT,213.74,301.17,59.948,1561094104,"201051344001158","174011545737251",0.00,13.00,0,296.36,304.78,0.0,0.0,0.000,1317277.1,1317277.1,4733,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094123,588579.00
06/21/2019 01:15,2,0.000,ALERT,213.51,299.37,59.985,1561094104,"201051344000917","174011545737251",0.00,13.70,0,294.56,303.58,0.0,0.0,0.000,1331885.6,1331885.6,4744,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094125,588580.00
06/21/2019 01:15,2,0.000,ALERT,213.74,299.67,60.028,1561094104,"201051344000417","174011545737251",0.00,13.00,0,294.86,303.58,0.0,0.0,0.000,1058979.4,1058979.4,4749,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094126,588581.00
06/21/2019 01:15,2,0.000,ALERT,213.74,300.27,59.985,1561094104,"201051344000685","174011545737251",0.00,13.00,0,295.46,304.18,0.0,0.0,0.000,1338226.9,1338226.9,4742,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094128,588582.00
06/21/2019 01:15,2,0.000,ALERT,213.74,299.37,59.996,1561094104,"201051344000651","174011545737251",0.00,12.30,0,294.86,303.88,0.0,0.0,0.000,1331981.5,1331981.5,4739,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094130,588583.00
06/21/2019 01:15,2,0.000,ALERT,213.51,302.07,59.959,1561094104,"201051344000594","174011545737251",0.00,13.30,0,296.36,305.98,0.0,0.0,0.000,1342906.6,1342906.6,4739,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094132,588584.00
06/21/2019 01:15,2,0.000,ALERT,213.74,301.17,59.959,1561094104,"201051344000469","174011545737251",0.00,12.70,0,295.76,305.08,0.0,0.0,0.000,1322925.4,1322925.4,4737,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094134,588585.00
06/21/2019 01:15,2,0.000,ALERT,213.74,300.27,59.990,1561094104,"201051344000585","174011545737251",0.00,13.30,0,295.16,304.48,0.0,0.0,0.000,1346461.6,1346461.6,4736,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094135,588586.00
06/21/2019 01:15,2,0.000,ALERT,214.19,301.47,59.990,1561094104,"201051344000853","174011545737251",0.00,13.30,0,296.66,305.68,0.0,0.0,0.000,1345966.1,1345966.1,4735,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094137,588587.00
06/21/2019 01:15,2,0.000,ALERT,213.96,300.57,59.985,1561094104,"201051344001145","174011545737251",0.00,12.70,0,296.36,305.08,0.0,0.0,0.000,1346674.1,1346674.1,4753,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561094139,588588.00
06/21/2019 01:15,2,0.000,ALERT,213.74,300.27,59.990,1561094104,"201051344000438","174011545737251",0.00,12.70,0,295.46,304.48,0.0,0.0,0.000,1340127.6,1340127.6,4740,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094141,588589.00
06/21/2019 01:15,2,0.000,ALERT,213.29,299.97,59.985,1561094104,"201051344001135","174011545737251",0.00,13.00,0,295.76,304.78,0.0,0.0,0.000,1327198.5,1327198.5,4735,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561094143,588590.00
06/21/2019 01:15,2,0.000,ALERT,213.51,301.17,59.990,1561094104,"201051344000983","174011545737251",0.00,13.30,0,296.96,305.98,0.0,0.0,0.000,1343955.4,1343955.4,4732,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094145,588591.00
06/21/2019 01:15,2,0.000,ALERT,213.51,299.67,60.017,1561094104,"201051344001203","174011545737251",0.00,12.70,0,295.46,305.98,0.0,0.0,0.000,1335088.9,1335088.9,4743,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094147,588592.00
06/21/2019 01:15,2,0.000,ALERT,213.29,300.27,59.990,1561094104,"201051344001230","174011545737251",0.00,12.30,0,295.76,304.48,0.0,0.0,0.000,1330356.2,1330356.2,4757,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094149,588593.00
06/21/2019 01:15,2,0.000,ALERT,213.06,299.67,59.996,1561094104,"201051344000646","174011545737251",0.00,12.70,0,294.86,304.18,0.0,0.0,0.000,1324229.0,1324229.0,4751,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094151,588594.00
06/21/2019 01:15,2,0.000,ALERT,213.74,300.87,60.001,1561094104,"201051344000867","174011545737251",0.00,14.00,0,296.06,305.68,0.0,0.0,0.000,1321175.3,1321175.3,4734,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094153,588595.00
06/21/2019 01:15,2,0.000,ALERT,214.19,300.57,59.990,1561094104,"201051344000633","174011545737251",0.00,13.00,0,294.26,304.78,0.0,0.0,0.000,1318346.4,1318346.4,4742,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094154,588596.00
06/21/2019 01:15,2,0.000,ALERT,213.06,300.27,60.012,1561094104,"201051344000955","174011545737251",0.00,13.00,0,295.16,304.18,0.0,0.0,0.000,1344776.6,1344776.6,4745,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094156,588597.00
06/21/2019 01:15,2,0.000,ALERT,213.74,300.27,59.996,1561094104,"201051344000648","174011545737251",0.00,13.00,0,295.76,305.38,0.0,0.0,0.000,1332673.1,1332673.1,4731,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094158,588598.00
06/21/2019 01:15,2,0.000,ALERT,213.74,300.27,59.975,1561094104,"201051344000645","174011545737251",0.00,13.70,0,296.66,305.38,0.0,0.0,0.000,1338062.8,1338062.8,4739,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094160,588599.00
06/21/2019 01:15,2,0.000,ALERT,213.51,301.17,60.033,1561094104,"201051344000569","174011545737251",0.00,13.70,0,296.96,306.28,0.0,0.0,0.000,1354741.9,1354741.9,4742,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561094162,588600.00
06/21/2019 01:15,2,0.000,ALERT,213.74,300.27,59.990,1561094104,"179051228000119","174011545737251",0.00,15.00,0,294.86,304.78,0.0,0.0,0.000,141161.5,141161.5,4775,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561094163,588601.00
06/21/2019 01:30,2,0.000,ALERT,213.96,302.37,60.028,1561095004,"201051344000579","174011545737251",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,1355560.8,1355560.8,4742,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095006,588602.00
06/21/2019 01:30,2,0.000,ALERT,213.74,299.67,60.017,1561095004,"201051344001025","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1339552.0,1339552.0,4740,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095008,588603.00
06/21/2019 01:30,2,0.000,ALERT,213.74,300.27,60.006,1561095004,"201051344001093","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1322196.8,1322196.8,4746,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095009,588604.00
06/21/2019 01:30,2,0.000,ALERT,213.96,302.07,60.022,1561095004,"201051344000458","174011545737251",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,1337148.9,1337148.9,4734,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095011,588605.00
06/21/2019 01:30,2,0.000,ALERT,213.74,300.87,59.980,1561095004,"201051344000890","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1337299.2,1337299.2,4742,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095013,588606.00
06/21/2019 01:30,2,0.000,ALERT,213.96,301.77,60.017,1561095004,"201051344000988","174011545737251",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,1022652.5,1022652.5,4736,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095015,588607.00
06/21/2019 01:30,2,0.000,ALERT,214.19,301.17,60.028,1561095004,"201051344000582","174011545737251",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,1315083.1,1315083.1,4735,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095017,588608.00
06/21/2019 01:30,2,0.000,ALERT,213.96,302.37,59.985,1561095004,"201051344000868","174011545737251",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,1323185.7,1323185.7,4737,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095018,588609.00
06/21/2019 01:30,2,0.000,ALERT,214.41,302.37,60.022,1561095004,"201051344000576","174011545737251",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,1340179.6,1340179.6,4745,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095020,588610.00
06/21/2019 01:30,2,0.000,ALERT,213.96,301.77,60.022,1561095004,"201051344001158","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1317277.1,1317277.1,4735,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095022,588611.00
06/21/2019 01:30,2,0.000,ALERT,213.96,299.97,60.012,1561095004,"201051344000917","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1331885.6,1331885.6,4746,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095024,588612.00
06/21/2019 01:30,2,0.000,ALERT,214.19,299.97,60.033,1561095004,"201051344000417","174011545737251",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,1058979.4,1058979.4,4751,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095026,588613.00
06/21/2019 01:30,2,0.000,ALERT,214.19,300.57,60.028,1561095004,"201051344000685","174011545737251",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1338226.9,1338226.9,4744,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095028,588614.00
06/21/2019 01:30,2,0.000,ALERT,213.96,299.67,60.022,1561095004,"201051344000651","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1331981.5,1331981.5,4741,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095029,588615.00
06/21/2019 01:30,2,0.000,ALERT,213.96,302.68,60.022,1561095004,"201051344000594","174011545737251",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,1342906.6,1342906.6,4741,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095031,588616.00
06/21/2019 01:30,2,0.000,ALERT,214.19,302.07,60.017,1561095004,"201051344000469","174011545737251",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,1322925.4,1322925.4,4739,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095033,588617.00
06/21/2019 01:30,2,0.000,ALERT,214.19,300.87,60.049,1561095004,"201051344000585","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1346461.6,1346461.6,4738,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095035,588618.00
06/21/2019 01:30,2,0.000,ALERT,214.64,301.77,60.012,1561095004,"201051344000853","174011545737251",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,1345966.1,1345966.1,4737,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095037,588619.00
06/21/2019 01:30,2,0.000,ALERT,214.19,300.87,60.017,1561095004,"201051344001145","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1346674.1,1346674.1,4755,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095039,588620.00
06/21/2019 01:30,2,0.000,ALERT,213.96,300.57,59.964,1561095004,"201051344000438","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1340127.6,1340127.6,4742,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095041,588621.00
06/21/2019 01:30,2,0.000,ALERT,213.51,300.57,60.049,1561095004,"201051344001135","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1327198.5,1327198.5,4737,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095042,588622.00
06/21/2019 01:30,2,0.000,ALERT,213.96,302.37,59.980,1561095004,"201051344000983","174011545737251",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,1343955.4,1343955.4,4734,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095044,588623.00
06/21/2019 01:30,2,0.000,ALERT,213.96,300.27,60.012,1561095004,"201051344001203","174011545737251",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,1335088.9,1335088.9,4745,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095046,588624.00
06/21/2019 01:30,2,0.000,ALERT,213.74,300.87,60.017,1561095004,"201051344001230","174011545737251",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,1330356.2,1330356.2,4759,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095048,588625.00
06/21/2019 01:30,2,0.000,ALERT,213.51,300.57,60.017,1561095004,"201051344000646","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1324229.0,1324229.0,4753,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095050,588626.00
06/21/2019 01:30,2,0.000,ALERT,214.41,301.77,60.001,1561095004,"201051344000867","174011545737251",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,1321175.3,1321175.3,4736,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095052,588627.00
06/21/2019 01:30,2,0.000,ALERT,214.64,301.47,60.017,1561095004,"201051344000633","174011545737251",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,1318346.4,1318346.4,4744,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095054,588628.00
06/21/2019 01:30,2,0.000,ALERT,213.51,300.57,60.006,1561095004,"201051344000955","174011545737251",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1344776.6,1344776.6,4747,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095055,588629.00
06/21/2019 01:30,2,0.000,ALERT,214.19,300.87,60.001,1561095004,"201051344000648","174011545737251",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,1332673.1,1332673.1,4733,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095057,588630.00
06/21/2019 01:30,2,0.000,ALERT,214.41,301.77,59.990,1561095004,"201051344000645","174011545737251",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,1338062.8,1338062.8,4741,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095059,588631.00
06/21/2019 01:30,2,0.000,ALERT,214.19,302.37,60.012,1561095004,"201051344000569","174011545737251",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,1354741.9,1354741.9,4744,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095061,588632.00
06/21/2019 01:30,2,0.000,ALERT,214.41,301.17,60.017,1561095004,"179051228000119","174011545737251",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,141161.5,141161.5,4777,0,0,0,L,46974696,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561095063,588633.00
06/21/2019 01:45,2,0.000,ALERT,213.96,302.07,60.001,1561095904,"201051344000579","174011545737251",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,1355560.8,1355560.8,4744,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095906,588634.00
06/21/2019 01:45,2,0.000,ALERT,213.96,299.97,60.006,1561095904,"201051344001025","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1339552.0,1339552.0,4742,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095908,588635.00
06/21/2019 01:45,2,0.000,ALERT,214.19,300.57,60.012,1561095904,"201051344001093","174011545737251",0.00,13.30,0,298.47,301.77,0.0,0.0,0.000,1322196.8,1322196.8,4748,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095909,588636.00
06/21/2019 01:45,2,0.000,ALERT,213.96,302.07,60.017,1561095904,"201051344000458","174011545737251",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,1337148.9,1337148.9,4736,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095911,588637.00
06/21/2019 01:45,2,0.000,ALERT,213.96,301.17,60.022,1561095904,"201051344000890","174011545737251",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1337299.2,1337299.2,4744,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095913,588638.00
06/21/2019 01:45,2,0.000,ALERT,213.96,301.77,60.028,1561095904,"201051344000988","174011545737251",0.00,13.30,0,296.96,303.28,0.0,0.0,0.000,1022652.5,1022652.5,4738,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095915,588639.00
06/21/2019 01:45,2,0.000,ALERT,214.64,301.47,60.028,1561095904,"201051344000582","174011545737251",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,1315083.1,1315083.1,4737,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095917,588640.00
06/21/2019 01:45,2,0.000,ALERT,213.96,302.37,60.028,1561095904,"201051344000868","174011545737251",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,1323185.7,1323185.7,4739,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095918,588641.00
06/21/2019 01:45,2,0.000,ALERT,214.64,302.07,60.028,1561095904,"201051344000576","174011545737251",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,1340179.6,1340179.6,4747,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095920,588642.00
06/21/2019 01:45,2,0.000,ALERT,214.19,301.47,60.028,1561095904,"201051344001158","174011545737251",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,1317277.1,1317277.1,4737,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095922,588643.00
06/21/2019 01:45,2,0.000,ALERT,214.19,300.27,60.033,1561095904,"201051344000917","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1331885.6,1331885.6,4748,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095924,588644.00
06/21/2019 01:45,2,0.000,ALERT,214.19,299.97,60.028,1561095904,"201051344000417","174011545737251",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1058979.4,1058979.4,4753,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095926,588645.00
06/21/2019 01:45,2,0.000,ALERT,213.51,299.07,60.033,1561095904,"201051344000685","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1338226.9,1338226.9,4746,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095928,588646.00
06/21/2019 01:45,2,0.000,ALERT,213.29,298.47,60.043,1561095904,"201051344000651","174011545737251",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,1331981.5,1331981.5,4743,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095929,588647.00
06/21/2019 01:45,2,0.000,ALERT,213.51,301.77,60.033,1561095904,"201051344000594","174011545737251",0.00,13.30,0,298.77,304.18,0.0,0.0,0.000,1342906.6,1342906.6,4743,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095931,588648.00
06/21/2019 01:45,2,0.000,ALERT,213.96,301.47,60.038,1561095904,"201051344000469","174011545737251",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,1322925.4,1322925.4,4741,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095933,588649.00
06/21/2019 01:45,2,0.000,ALERT,213.29,299.37,60.070,1561095904,"201051344000585","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1346461.6,1346461.6,4740,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095935,588650.00
06/21/2019 01:45,2,0.000,ALERT,214.41,301.47,60.059,1561095904,"201051344000853","174011545737251",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,1345966.1,1345966.1,4739,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095937,588651.00
06/21/2019 01:45,2,0.000,ALERT,213.74,299.67,60.049,1561095904,"201051344001145","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1346674.1,1346674.1,4757,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095938,588652.00
06/21/2019 01:45,2,0.000,ALERT,213.29,299.37,60.038,1561095904,"201051344000438","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1340127.6,1340127.6,4744,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095940,588653.00
06/21/2019 01:45,2,0.000,ALERT,212.83,299.37,60.038,1561095904,"201051344001135","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1327198.5,1327198.5,4739,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095942,588654.00
06/21/2019 01:45,2,0.000,ALERT,213.96,302.07,60.038,1561095904,"201051344000983","174011545737251",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,1343955.4,1343955.4,4736,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095944,588655.00
06/21/2019 01:45,2,0.000,ALERT,213.29,299.37,60.038,1561095904,"201051344001203","174011545737251",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,1335088.9,1335088.9,4747,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095946,588656.00
06/21/2019 01:45,2,0.000,ALERT,213.29,299.67,60.038,1561095904,"201051344001230","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1330356.2,1330356.2,4761,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095948,588657.00
06/21/2019 01:45,2,0.000,ALERT,212.83,298.77,60.028,1561095904,"201051344000646","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1324229.0,1324229.0,4755,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095950,588658.00
06/21/2019 01:45,2,0.000,ALERT,214.19,301.47,60.043,1561095904,"201051344000867","174011545737251",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,1321175.3,1321175.3,4738,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095951,588659.00
06/21/2019 01:45,2,0.000,ALERT,214.41,301.17,60.038,1561095904,"201051344000633","174011545737251",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,1318346.4,1318346.4,4746,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095953,588660.00
06/21/2019 01:45,2,0.000,ALERT,212.83,299.37,60.028,1561095904,"201051344000955","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1344776.6,1344776.6,4749,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095955,588661.00
06/21/2019 01:45,2,0.000,ALERT,213.96,300.87,60.038,1561095904,"201051344000648","174011545737251",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,1332673.1,1332673.1,4735,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095957,588662.00
06/21/2019 01:45,2,0.000,ALERT,214.41,301.47,60.038,1561095904,"201051344000645","174011545737251",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,1338062.8,1338062.8,4743,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561095959,588663.00
06/21/2019 01:45,2,0.000,ALERT,213.96,302.07,60.028,1561095904,"201051344000569","174011545737251",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,1354741.9,1354741.9,4746,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561095961,588664.00
06/21/2019 01:45,2,0.000,ALERT,214.19,300.87,60.033,1561095904,"179051228000119","174011545737251",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,141161.5,141161.5,4779,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561095962,588665.00
06/21/2019 02:00,2,0.000,ALERT,212.83,300.27,59.980,1561096804,"201051344000579","174011545737251",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,1355560.8,1355560.8,4746,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096806,588666.00
06/21/2019 02:00,2,0.000,ALERT,212.83,297.87,60.022,1561096804,"201051344001025","174011545737251",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,1339552.0,1339552.0,4744,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096808,588667.00
06/21/2019 02:00,2,0.000,ALERT,213.29,298.77,60.017,1561096804,"201051344001093","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1322196.8,1322196.8,4750,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096809,588668.00
06/21/2019 02:00,2,0.000,ALERT,212.83,299.67,59.980,1561096804,"201051344000458","174011545737251",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,1337148.9,1337148.9,4738,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096811,588669.00
06/21/2019 02:00,2,0.000,ALERT,213.06,299.07,59.985,1561096804,"201051344000890","174011545737251",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,1337299.2,1337299.2,4746,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096813,588670.00
06/21/2019 02:00,2,0.000,ALERT,212.83,299.67,59.985,1561096804,"201051344000988","174011545737251",0.00,13.70,0,296.36,302.98,0.0,0.0,0.000,1022652.5,1022652.5,4740,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096815,588671.00
06/21/2019 02:00,2,0.000,ALERT,213.51,299.67,59.980,1561096804,"201051344000582","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1315083.1,1315083.1,4739,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096817,588672.00
06/21/2019 02:00,2,0.000,ALERT,212.83,300.27,59.948,1561096804,"201051344000868","174011545737251",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,1323185.7,1323185.7,4741,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096818,588673.00
06/21/2019 02:00,2,0.000,ALERT,213.51,300.27,59.990,1561096804,"201051344000576","174011545737251",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,1340179.6,1340179.6,4749,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096820,588674.00
06/21/2019 02:00,2,0.000,ALERT,213.06,299.67,59.985,1561096804,"201051344001158","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1317277.1,1317277.1,4739,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096822,588675.00
06/21/2019 02:00,2,0.000,ALERT,213.29,298.47,59.990,1561096804,"201051344000917","174011545737251",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,1331885.6,1331885.6,4750,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096824,588676.00
06/21/2019 02:00,2,0.000,ALERT,213.29,298.17,59.985,1561096804,"201051344000417","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1058979.4,1058979.4,4755,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096826,588677.00
06/21/2019 02:00,2,0.000,ALERT,213.29,298.77,60.006,1561096804,"201051344000685","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1338226.9,1338226.9,4748,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096828,588678.00
06/21/2019 02:00,2,0.000,ALERT,213.29,298.47,60.022,1561096804,"201051344000651","174011545737251",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,1331981.5,1331981.5,4745,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096829,588679.00
06/21/2019 02:00,2,0.000,ALERT,212.61,300.27,59.980,1561096804,"201051344000594","174011545737251",0.00,13.30,0,298.17,303.58,0.0,0.0,0.000,1342906.6,1342906.6,4745,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096831,588680.00
06/21/2019 02:00,2,0.000,ALERT,212.83,299.37,59.990,1561096804,"201051344000469","174011545737251",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,1322925.4,1322925.4,4743,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096833,588681.00
06/21/2019 02:00,2,0.000,ALERT,213.29,299.07,59.985,1561096804,"201051344000585","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1346461.6,1346461.6,4742,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096835,588682.00
06/21/2019 02:00,2,0.000,ALERT,213.29,299.37,60.012,1561096804,"201051344000853","174011545737251",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,1345966.1,1345966.1,4741,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096837,588683.00
06/21/2019 02:00,2,0.000,ALERT,213.51,299.37,59.985,1561096804,"201051344001145","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1346674.1,1346674.1,4759,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096838,588684.00
06/21/2019 02:00,2,0.000,ALERT,213.29,298.77,59.980,1561096804,"201051344000438","174011545737251",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,1340127.6,1340127.6,4746,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096840,588685.00
06/21/2019 02:00,2,0.000,ALERT,212.83,299.07,59.985,1561096804,"201051344001135","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1327198.5,1327198.5,4741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096842,588686.00
06/21/2019 02:00,2,0.000,ALERT,212.83,299.97,59.985,1561096804,"201051344000983","174011545737251",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,1343955.4,1343955.4,4738,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096844,588687.00
06/21/2019 02:00,2,0.000,ALERT,213.29,298.77,59.975,1561096804,"201051344001203","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1335088.9,1335088.9,4749,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096846,588688.00
06/21/2019 02:00,2,0.000,ALERT,213.29,299.37,60.012,1561096804,"201051344001230","174011545737251",0.00,12.30,0,297.57,300.87,0.0,0.0,0.000,1330356.2,1330356.2,4763,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096848,588689.00
06/21/2019 02:00,2,0.000,ALERT,212.83,298.47,59.948,1561096804,"201051344000646","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1324229.0,1324229.0,4757,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096850,588690.00
06/21/2019 02:00,2,0.000,ALERT,213.06,299.37,59.980,1561096804,"201051344000867","174011545737251",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,1321175.3,1321175.3,4740,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561096852,588691.00
06/21/2019 02:00,2,0.000,ALERT,213.51,299.37,59.980,1561096804,"201051344000633","174011545737251",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,1318346.4,1318346.4,4748,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096853,588692.00
06/21/2019 02:00,2,0.000,ALERT,212.83,299.07,59.975,1561096804,"201051344000955","174011545737251",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,1344776.6,1344776.6,4751,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096855,588693.00
06/21/2019 02:00,2,0.000,ALERT,213.06,299.07,59.980,1561096804,"201051344000648","174011545737251",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,1332673.1,1332673.1,4737,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096857,588694.00
06/21/2019 02:00,2,0.000,ALERT,213.51,299.67,59.980,1561096804,"201051344000645","174011545737251",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,1338062.8,1338062.8,4745,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096859,588695.00
06/21/2019 02:00,2,0.000,ALERT,213.06,300.27,59.985,1561096804,"201051344000569","174011545737251",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,1354741.9,1354741.9,4748,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561096861,588696.00
06/21/2019 02:00,2,0.000,ALERT,213.06,299.07,60.017,1561096804,"179051228000119","174011545737251",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,141161.5,141161.5,4781,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561096863,588697.00
06/21/2019 02:15,2,0.000,ALERT,212.61,299.97,59.964,1561097704,"201051344000579","174011545737251",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,1355560.8,1355560.8,4748,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097706,588698.00
06/21/2019 02:15,2,0.000,ALERT,212.38,296.96,60.006,1561097704,"201051344001025","174011545737251",0.00,12.00,0,295.76,301.17,0.0,0.0,0.000,1339552.0,1339552.0,4746,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561097708,588699.00
