ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 02:15,2,0.000,ALERT,212.38,297.57,59.996,1561097704,"201051344001093","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1322196.8,1322196.8,4752,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097710,588700.00
06/21/2019 02:15,2,0.000,ALERT,212.83,299.97,59.996,1561097704,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,1337148.9,1337148.9,4740,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097712,588701.00
06/21/2019 02:15,2,0.000,ALERT,212.38,298.17,60.017,1561097704,"201051344000890","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1337299.2,1337299.2,4748,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097714,588702.00
06/21/2019 02:15,2,0.000,ALERT,212.61,299.67,60.006,1561097704,"201051344000988","174011545737251",0.00,13.30,0,295.46,301.77,0.0,0.0,0.000,1022652.5,1022652.5,4742,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097716,588703.00
06/21/2019 02:15,2,0.000,ALERT,212.83,298.77,59.964,1561097704,"201051344000582","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1315083.1,1315083.1,4741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097717,588704.00
06/21/2019 02:15,2,0.000,ALERT,212.61,300.27,60.028,1561097704,"201051344000868","174011545737251",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,1323185.7,1323185.7,4743,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097719,588705.00
06/21/2019 02:15,2,0.000,ALERT,213.29,300.27,59.996,1561097704,"201051344000576","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1340179.6,1340179.6,4751,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097721,588706.00
06/21/2019 02:15,2,0.000,ALERT,212.83,299.67,60.022,1561097704,"201051344001158","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1317277.1,1317277.1,4741,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097723,588707.00
06/21/2019 02:15,2,0.000,ALERT,212.38,297.26,59.953,1561097704,"201051344000917","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1331885.6,1331885.6,4752,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097725,588708.00
06/21/2019 02:15,2,0.000,ALERT,212.61,297.26,60.006,1561097704,"201051344000417","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1058979.4,1058979.4,4757,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097726,588709.00
06/21/2019 02:15,2,0.000,ALERT,212.83,297.87,59.990,1561097704,"201051344000685","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1338226.9,1338226.9,4750,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097728,588710.00
06/21/2019 02:15,2,0.000,ALERT,212.61,297.26,60.043,1561097704,"201051344000651","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1331981.5,1331981.5,4747,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097730,588711.00
06/21/2019 02:15,2,0.000,ALERT,212.61,300.57,60.012,1561097704,"201051344000594","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1342906.6,1342906.6,4747,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097732,588712.00
06/21/2019 02:15,2,0.000,ALERT,213.06,299.97,60.001,1561097704,"201051344000469","174011545737251",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,1322925.4,1322925.4,4745,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561097734,588713.00
06/21/2019 02:15,2,0.000,ALERT,212.61,297.87,59.990,1561097704,"201051344000585","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1346461.6,1346461.6,4744,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097736,588714.00
06/21/2019 02:15,2,0.000,ALERT,213.29,299.97,59.975,1561097704,"201051344000853","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1345966.1,1345966.1,4743,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097738,588715.00
06/21/2019 02:15,2,0.000,ALERT,212.83,298.17,59.996,1561097704,"201051344001145","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1346674.1,1346674.1,4761,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097740,588716.00
06/21/2019 02:15,2,0.000,ALERT,212.61,297.87,60.001,1561097704,"201051344000438","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1340127.6,1340127.6,4748,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561097742,588717.00
06/21/2019 02:15,2,0.000,ALERT,212.16,297.87,60.001,1561097704,"201051344001135","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1327198.5,1327198.5,4743,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097744,588718.00
06/21/2019 02:15,2,0.000,ALERT,212.83,300.27,59.990,1561097704,"201051344000983","174011545737251",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1343955.4,1343955.4,4740,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097746,588719.00
06/21/2019 02:15,2,0.000,ALERT,212.61,297.57,59.990,1561097704,"201051344001203","174011545737251",0.00,12.30,0,296.36,302.37,0.0,0.0,0.000,1335088.9,1335088.9,4751,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097748,588720.00
06/21/2019 02:15,2,0.000,ALERT,212.61,298.17,60.028,1561097704,"201051344001230","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1330356.2,1330356.2,4765,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097749,588721.00
06/21/2019 02:15,2,0.000,ALERT,212.16,297.57,59.996,1561097704,"201051344000646","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1324229.0,1324229.0,4759,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097751,588722.00
06/21/2019 02:15,2,0.000,ALERT,213.06,299.67,59.990,1561097704,"201051344000867","174011545737251",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,1321175.3,1321175.3,4742,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097753,588723.00
06/21/2019 02:15,2,0.000,ALERT,213.51,299.67,59.964,1561097704,"201051344000633","174011545737251",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,1318346.4,1318346.4,4750,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097755,588724.00
06/21/2019 02:15,2,0.000,ALERT,211.93,297.57,59.990,1561097704,"201051344000955","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1344776.6,1344776.6,4753,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097757,588725.00
06/21/2019 02:15,2,0.000,ALERT,213.06,299.07,59.990,1561097704,"201051344000648","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1332673.1,1332673.1,4739,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097758,588726.00
06/21/2019 02:15,2,0.000,ALERT,213.29,299.97,59.969,1561097704,"201051344000645","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1338062.8,1338062.8,4747,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561097760,588727.00
06/21/2019 02:15,2,0.000,ALERT,212.83,300.57,59.985,1561097704,"201051344000569","174011545737251",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,1354741.9,1354741.9,4750,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561097762,588728.00
06/21/2019 02:15,2,0.000,ALERT,213.06,299.37,59.985,1561097704,"179051228000119","174011545737251",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,141161.5,141161.5,4783,0,0,0,L,46974696,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561097764,588729.00
06/21/2019 02:30,2,0.000,ALERT,212.38,299.37,60.043,1561098604,"201051344000579","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1355560.8,1355560.8,4750,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098606,588730.00
06/21/2019 02:30,2,0.000,ALERT,212.16,297.26,60.006,1561098604,"201051344001025","174011545737251",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,1339552.0,1339552.0,4748,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098608,588731.00
06/21/2019 02:30,2,0.000,ALERT,212.38,297.87,59.969,1561098604,"201051344001093","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4754,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098610,588732.00
06/21/2019 02:30,2,0.000,ALERT,212.38,299.07,59.975,1561098604,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1337148.9,1337148.9,4742,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098612,588733.00
06/21/2019 02:30,2,0.000,ALERT,212.38,298.77,59.985,1561098604,"201051344000890","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4750,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098614,588734.00
06/21/2019 02:30,2,0.000,ALERT,212.38,298.77,60.001,1561098604,"201051344000988","174011545737251",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,1022652.5,1022652.5,4744,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098615,588735.00
06/21/2019 02:30,2,0.000,ALERT,212.61,298.77,60.001,1561098604,"201051344000582","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4743,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098617,588736.00
06/21/2019 02:30,2,0.000,ALERT,212.38,299.37,60.001,1561098604,"201051344000868","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1323185.7,1323185.7,4745,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098619,588737.00
06/21/2019 02:30,2,0.000,ALERT,212.83,299.37,60.038,1561098604,"201051344000576","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1340179.6,1340179.6,4753,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098621,588738.00
06/21/2019 02:30,2,0.000,ALERT,212.38,298.47,60.017,1561098604,"201051344001158","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1317277.1,1317277.1,4743,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098623,588739.00
06/21/2019 02:30,2,0.000,ALERT,212.38,297.57,60.001,1561098604,"201051344000917","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1331885.6,1331885.6,4754,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098625,588740.00
06/21/2019 02:30,2,0.000,ALERT,212.38,297.26,60.006,1561098604,"201051344000417","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1058979.4,1058979.4,4759,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098626,588741.00
06/21/2019 02:30,2,0.000,ALERT,212.61,298.17,60.001,1561098604,"201051344000685","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1338226.9,1338226.9,4752,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098628,588742.00
06/21/2019 02:30,2,0.000,ALERT,212.38,297.26,60.038,1561098604,"201051344000651","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1331981.5,1331981.5,4749,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098630,588743.00
06/21/2019 02:30,2,0.000,ALERT,212.16,299.07,60.006,1561098604,"201051344000594","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1342906.6,1342906.6,4749,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098632,588744.00
06/21/2019 02:30,2,0.000,ALERT,212.38,298.77,60.006,1561098604,"201051344000469","174011545737251",0.00,12.30,0,296.66,301.47,0.0,0.0,0.000,1322925.4,1322925.4,4747,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098634,588745.00
06/21/2019 02:30,2,0.000,ALERT,212.38,297.87,60.006,1561098604,"201051344000585","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1346461.6,1346461.6,4746,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098635,588746.00
06/21/2019 02:30,2,0.000,ALERT,213.06,298.77,60.001,1561098604,"201051344000853","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1345966.1,1345966.1,4745,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098637,588747.00
06/21/2019 02:30,2,0.000,ALERT,212.61,298.17,60.001,1561098604,"201051344001145","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4763,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098639,588748.00
06/21/2019 02:30,2,0.000,ALERT,212.38,297.87,60.006,1561098604,"201051344000438","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1340127.6,1340127.6,4750,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098641,588749.00
06/21/2019 02:30,2,0.000,ALERT,211.93,297.87,60.001,1561098604,"201051344001135","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1327198.5,1327198.5,4745,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098643,588750.00
06/21/2019 02:30,2,0.000,ALERT,212.38,298.77,59.985,1561098604,"201051344000983","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1343955.4,1343955.4,4742,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098645,588751.00
06/21/2019 02:30,2,0.000,ALERT,212.38,297.57,60.012,1561098604,"201051344001203","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4753,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098647,588752.00
06/21/2019 02:30,2,0.000,ALERT,212.16,298.47,60.001,1561098604,"201051344001230","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1330356.2,1330356.2,4767,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098649,588753.00
06/21/2019 02:30,2,0.000,ALERT,211.93,297.87,60.012,1561098604,"201051344000646","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1324229.0,1324229.0,4761,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098651,588754.00
06/21/2019 02:30,2,0.000,ALERT,212.61,298.47,59.996,1561098604,"201051344000867","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1321175.3,1321175.3,4744,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098653,588755.00
06/21/2019 02:30,2,0.000,ALERT,213.06,298.47,60.012,1561098604,"201051344000633","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1318346.4,1318346.4,4752,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098655,588756.00
06/21/2019 02:30,2,0.000,ALERT,211.93,298.17,59.964,1561098604,"201051344000955","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1344776.6,1344776.6,4755,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561098656,588757.00
06/21/2019 02:30,2,0.000,ALERT,212.61,298.17,60.006,1561098604,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1332673.1,1332673.1,4741,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098658,588758.00
06/21/2019 02:30,2,0.000,ALERT,212.83,298.77,59.959,1561098604,"201051344000645","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1338062.8,1338062.8,4749,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098660,588759.00
06/21/2019 02:30,2,0.000,ALERT,212.38,299.37,60.001,1561098604,"201051344000569","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1354741.9,1354741.9,4752,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561098662,588760.00
06/21/2019 02:30,2,0.000,ALERT,212.83,298.47,60.022,1561098604,"179051228000119","174011545737251",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,141161.5,141161.5,4785,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561098664,588761.00
06/21/2019 02:45,2,0.000,ALERT,212.38,299.97,60.012,1561099503,"201051344000579","174011545737251",0.00,13.00,0,296.06,302.68,0.0,0.0,0.000,1355560.8,1355560.8,4752,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099506,588762.00
06/21/2019 02:45,2,0.000,ALERT,212.16,297.26,60.006,1561099503,"201051344001025","174011545737251",0.00,12.00,0,293.66,300.27,0.0,0.0,0.000,1339552.0,1339552.0,4750,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099507,588763.00
06/21/2019 02:45,2,0.000,ALERT,212.38,297.87,60.017,1561099503,"201051344001093","174011545737251",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4756,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099509,588764.00
06/21/2019 02:45,2,0.000,ALERT,212.38,299.37,60.022,1561099503,"201051344000458","174011545737251",0.00,14.00,0,295.46,302.37,0.0,0.0,0.000,1337148.9,1337148.9,4744,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099511,588765.00
06/21/2019 02:45,2,0.000,ALERT,212.16,298.47,60.017,1561099503,"201051344000890","174011545737251",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,1337299.2,1337299.2,4752,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099513,588766.00
06/21/2019 02:45,2,0.000,ALERT,212.38,299.37,60.012,1561099503,"201051344000988","174011545737251",0.00,13.00,0,292.76,302.07,0.0,0.0,0.000,1022652.5,1022652.5,4746,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561099515,588767.00
06/21/2019 02:45,2,0.000,ALERT,212.83,299.07,60.006,1561099503,"201051344000582","174011545737251",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4745,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099516,588768.00
06/21/2019 02:45,2,0.000,ALERT,211.48,298.47,60.001,1561099503,"201051344000868","174011545737251",0.00,13.00,0,295.76,302.68,0.0,0.0,0.000,1323185.7,1323185.7,4747,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561099518,588769.00
06/21/2019 02:45,2,0.000,ALERT,212.16,298.77,59.996,1561099503,"201051344000576","174011545737251",0.00,13.00,0,295.16,302.68,0.0,0.0,0.000,1340179.6,1340179.6,4755,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099520,588770.00
06/21/2019 02:45,2,0.000,ALERT,212.38,299.37,60.012,1561099503,"201051344001158","174011545737251",0.00,12.30,0,294.56,301.77,0.0,0.0,0.000,1317277.1,1317277.1,4745,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099522,588771.00
06/21/2019 02:45,2,0.000,ALERT,211.48,296.36,59.996,1561099503,"201051344000917","174011545737251",0.00,13.30,0,293.06,298.77,0.0,0.0,0.000,1331885.6,1331885.6,4756,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099524,588772.00
06/21/2019 02:45,2,0.000,ALERT,211.70,296.36,60.001,1561099503,"201051344000417","174011545737251",0.00,12.30,0,293.66,298.77,0.0,0.0,0.000,1058979.4,1058979.4,4761,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099526,588773.00
06/21/2019 02:45,2,0.000,ALERT,212.61,298.17,60.001,1561099503,"201051344000685","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1338226.9,1338226.9,4754,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099528,588774.00
06/21/2019 02:45,2,0.000,ALERT,212.38,297.26,59.996,1561099503,"201051344000651","174011545737251",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,1331981.5,1331981.5,4751,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099529,588775.00
06/21/2019 02:45,2,0.000,ALERT,212.16,299.97,60.001,1561099503,"201051344000594","174011545737251",0.00,13.00,0,295.16,302.98,0.0,0.0,0.000,1342906.6,1342906.6,4751,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099531,588776.00
06/21/2019 02:45,2,0.000,ALERT,212.61,299.37,60.012,1561099503,"201051344000469","174011545737251",0.00,12.30,0,294.26,302.07,0.0,0.0,0.000,1322925.4,1322925.4,4749,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561099533,588777.00
06/21/2019 02:45,2,0.000,ALERT,212.61,298.47,60.001,1561099503,"201051344000585","174011545737251",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,1346461.6,1346461.6,4748,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099535,588778.00
06/21/2019 02:45,2,0.000,ALERT,212.83,299.37,59.996,1561099503,"201051344000853","174011545737251",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,1345966.1,1345966.1,4747,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099537,588779.00
06/21/2019 02:45,2,0.000,ALERT,212.61,298.47,60.012,1561099503,"201051344001145","174011545737251",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,1346674.1,1346674.1,4765,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099539,588780.00
06/21/2019 02:45,2,0.000,ALERT,212.61,298.47,59.990,1561099503,"201051344000438","174011545737251",0.00,12.00,0,294.26,299.67,0.0,0.0,0.000,1340127.6,1340127.6,4752,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561099541,588781.00
06/21/2019 02:45,2,0.000,ALERT,211.93,298.17,60.001,1561099503,"201051344001135","174011545737251",0.00,12.30,0,294.26,299.97,0.0,0.0,0.000,1327198.5,1327198.5,4747,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099542,588782.00
06/21/2019 02:45,2,0.000,ALERT,212.38,299.67,60.001,1561099503,"201051344000983","174011545737251",0.00,13.30,0,295.46,302.37,0.0,0.0,0.000,1343955.4,1343955.4,4744,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099545,588783.00
06/21/2019 02:45,2,0.000,ALERT,212.38,297.87,60.001,1561099503,"201051344001203","174011545737251",0.00,12.30,0,293.96,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4755,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099547,588784.00
06/21/2019 02:45,2,0.000,ALERT,212.38,298.77,60.006,1561099503,"201051344001230","174011545737251",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,1330356.2,1330356.2,4769,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099548,588785.00
06/21/2019 02:45,2,0.000,ALERT,212.16,298.17,60.038,1561099503,"201051344000646","174011545737251",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,1324229.0,1324229.0,4763,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099550,588786.00
06/21/2019 02:45,2,0.000,ALERT,212.61,299.07,60.001,1561099503,"201051344000867","174011545737251",0.00,13.70,0,295.16,302.37,0.0,0.0,0.000,1321175.3,1321175.3,4746,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099552,588787.00
06/21/2019 02:45,2,0.000,ALERT,212.83,299.07,59.996,1561099503,"201051344000633","174011545737251",0.00,12.70,0,293.36,302.07,0.0,0.0,0.000,1318346.4,1318346.4,4754,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099554,588788.00
06/21/2019 02:45,2,0.000,ALERT,212.16,298.17,60.001,1561099503,"201051344000955","174011545737251",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,1344776.6,1344776.6,4757,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561099556,588789.00
06/21/2019 02:45,2,0.000,ALERT,212.61,298.77,59.996,1561099503,"201051344000648","174011545737251",0.00,12.70,0,294.56,301.77,0.0,0.0,0.000,1332673.1,1332673.1,4743,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561099557,588790.00
06/21/2019 02:45,2,0.000,ALERT,212.83,299.07,60.001,1561099503,"201051344000645","174011545737251",0.00,13.30,0,295.46,302.07,0.0,0.0,0.000,1338062.8,1338062.8,4751,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561099559,588791.00
06/21/2019 02:45,2,0.000,ALERT,212.38,299.97,60.001,1561099503,"201051344000569","174011545737251",0.00,13.30,0,295.76,302.68,0.0,0.0,0.000,1354741.9,1354741.9,4754,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561099561,588792.00
06/21/2019 02:45,2,0.000,ALERT,212.61,299.07,59.980,1561099503,"179051228000119","174011545737251",0.00,15.00,0,293.96,301.77,0.0,0.0,0.000,141161.5,141161.5,4787,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561099563,588793.00
06/21/2019 03:00,2,0.000,ALERT,212.38,299.97,60.017,1561100404,"201051344000579","174011545737251",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,1355560.8,1355560.8,4754,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100406,588794.00
06/21/2019 03:00,2,0.000,ALERT,211.93,297.26,59.969,1561100404,"201051344001025","174011545737251",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,1339552.0,1339552.0,4752,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561100408,588795.00
06/21/2019 03:00,2,0.000,ALERT,211.93,297.87,59.975,1561100404,"201051344001093","174011545737251",0.00,13.00,0,294.56,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4758,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100410,588796.00
06/21/2019 03:00,2,0.000,ALERT,212.16,299.67,59.975,1561100404,"201051344000458","174011545737251",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,1337148.9,1337148.9,4746,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561100411,588797.00
06/21/2019 03:00,2,0.000,ALERT,211.70,298.17,59.980,1561100404,"201051344000890","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4754,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100413,588798.00
06/21/2019 03:00,2,0.000,ALERT,212.16,299.67,59.990,1561100404,"201051344000988","174011545737251",0.00,13.00,0,293.66,300.87,0.0,0.0,0.000,1022652.5,1022652.5,4748,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100415,588799.00
06/21/2019 03:00,2,0.000,ALERT,212.16,298.47,59.975,1561100404,"201051344000582","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4747,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561100417,588800.00
06/21/2019 03:00,2,0.000,ALERT,212.16,299.97,59.969,1561100404,"201051344000868","174011545737251",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,1323185.7,1323185.7,4749,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100419,588801.00
06/21/2019 03:00,2,0.000,ALERT,212.61,299.97,59.980,1561100404,"201051344000576","174011545737251",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,1340179.6,1340179.6,4757,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100421,588802.00
06/21/2019 03:00,2,0.000,ALERT,212.16,299.07,59.975,1561100404,"201051344001158","174011545737251",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,1317277.1,1317277.1,4747,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100422,588803.00
06/21/2019 03:00,2,0.000,ALERT,211.93,297.26,60.033,1561100404,"201051344000917","174011545737251",0.00,13.30,0,293.36,299.07,0.0,0.0,0.000,1331885.6,1331885.6,4758,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100424,588804.00
06/21/2019 03:00,2,0.000,ALERT,212.16,297.26,59.985,1561100404,"201051344000417","174011545737251",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,1058979.4,1058979.4,4763,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100426,588805.00
06/21/2019 03:00,2,0.000,ALERT,212.16,297.87,59.985,1561100404,"201051344000685","174011545737251",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,1338226.9,1338226.9,4756,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100428,588806.00
06/21/2019 03:00,2,0.000,ALERT,211.93,297.26,59.985,1561100404,"201051344000651","174011545737251",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,1331981.5,1331981.5,4753,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100430,588807.00
06/21/2019 03:00,2,0.000,ALERT,212.16,300.57,59.990,1561100404,"201051344000594","174011545737251",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,1342906.6,1342906.6,4753,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561100431,588808.00
06/21/2019 03:00,2,0.000,ALERT,212.38,299.67,60.001,1561100404,"201051344000469","174011545737251",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,1322925.4,1322925.4,4751,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100433,588809.00
06/21/2019 03:00,2,0.000,ALERT,212.16,298.17,59.985,1561100404,"201051344000585","174011545737251",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,1346461.6,1346461.6,4750,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100435,588810.00
06/21/2019 03:00,2,0.000,ALERT,212.83,299.67,59.990,1561100404,"201051344000853","174011545737251",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,1345966.1,1345966.1,4749,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100437,588811.00
06/21/2019 03:00,2,0.000,ALERT,212.16,298.17,59.938,1561100404,"201051344001145","174011545737251",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4767,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100439,588812.00
06/21/2019 03:00,2,0.000,ALERT,211.93,297.57,59.985,1561100404,"201051344000438","174011545737251",0.00,12.00,0,294.86,300.27,0.0,0.0,0.000,1340127.6,1340127.6,4754,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100441,588813.00
06/21/2019 03:00,2,0.000,ALERT,211.48,297.87,59.990,1561100404,"201051344001135","174011545737251",0.00,12.30,0,294.86,300.27,0.0,0.0,0.000,1327198.5,1327198.5,4749,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100442,588814.00
06/21/2019 03:00,2,0.000,ALERT,212.61,299.97,59.996,1561100404,"201051344000983","174011545737251",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,1343955.4,1343955.4,4746,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561100444,588815.00
06/21/2019 03:00,2,0.000,ALERT,211.93,297.26,59.985,1561100404,"201051344001203","174011545737251",0.00,12.30,0,294.56,301.47,0.0,0.0,0.000,1335088.9,1335088.9,4757,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100447,588816.00
06/21/2019 03:00,2,0.000,ALERT,211.70,297.87,59.996,1561100404,"201051344001230","174011545737251",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,1330356.2,1330356.2,4771,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100448,588817.00
06/21/2019 03:00,2,0.000,ALERT,211.48,297.26,59.985,1561100404,"201051344000646","174011545737251",0.00,12.00,0,293.96,299.37,0.0,0.0,0.000,1324229.0,1324229.0,4765,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100450,588818.00
06/21/2019 03:00,2,0.000,ALERT,212.38,299.07,59.948,1561100404,"201051344000867","174011545737251",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,1321175.3,1321175.3,4748,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100452,588819.00
06/21/2019 03:00,2,0.000,ALERT,212.83,299.07,59.985,1561100404,"201051344000633","174011545737251",0.00,12.70,0,294.26,300.57,0.0,0.0,0.000,1318346.4,1318346.4,4756,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100454,588820.00
06/21/2019 03:00,2,0.000,ALERT,211.48,297.57,59.990,1561100404,"201051344000955","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1344776.6,1344776.6,4759,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100456,588821.00
06/21/2019 03:00,2,0.000,ALERT,212.38,298.47,59.996,1561100404,"201051344000648","174011545737251",0.00,12.70,0,295.46,301.17,0.0,0.0,0.000,1332673.1,1332673.1,4745,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100457,588822.00
06/21/2019 03:00,2,0.000,ALERT,212.61,299.37,59.985,1561100404,"201051344000645","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,1338062.8,1338062.8,4753,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100459,588823.00
06/21/2019 03:00,2,0.000,ALERT,212.38,299.97,59.990,1561100404,"201051344000569","174011545737251",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,1354741.9,1354741.9,4756,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561100461,588824.00
06/21/2019 03:00,2,0.000,ALERT,212.61,298.77,59.980,1561100404,"179051228000119","174011545737251",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,141161.5,141161.5,4789,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561100463,588825.00
06/21/2019 03:15,2,0.000,ALERT,212.38,300.27,59.990,1561101304,"201051344000579","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1355560.8,1355560.8,4756,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101306,588826.00
06/21/2019 03:15,2,0.000,ALERT,212.16,297.26,60.022,1561101304,"201051344001025","174011545737251",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,1339552.0,1339552.0,4754,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101308,588827.00
06/21/2019 03:15,2,0.000,ALERT,212.16,298.17,59.996,1561101304,"201051344001093","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4760,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101309,588828.00
06/21/2019 03:15,2,0.000,ALERT,212.38,299.97,60.001,1561101304,"201051344000458","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1337148.9,1337148.9,4748,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101311,588829.00
06/21/2019 03:15,2,0.000,ALERT,212.16,298.47,60.022,1561101304,"201051344000890","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4756,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561101313,588830.00
06/21/2019 03:15,2,0.000,ALERT,212.38,299.67,59.996,1561101304,"201051344000988","174011545737251",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,1022652.5,1022652.5,4750,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101315,588831.00
06/21/2019 03:15,2,0.000,ALERT,212.61,299.07,60.001,1561101304,"201051344000582","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4749,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101317,588832.00
06/21/2019 03:15,2,0.000,ALERT,212.38,300.27,60.022,1561101304,"201051344000868","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1323185.7,1323185.7,4751,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561101318,588833.00
06/21/2019 03:15,2,0.000,ALERT,212.83,300.27,59.990,1561101304,"201051344000576","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1340179.6,1340179.6,4759,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101320,588834.00
06/21/2019 03:15,2,0.000,ALERT,212.38,299.67,59.990,1561101304,"201051344001158","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1317277.1,1317277.1,4749,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101322,588835.00
06/21/2019 03:15,2,0.000,ALERT,212.38,297.87,60.017,1561101304,"201051344000917","174011545737251",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,1331885.6,1331885.6,4760,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101324,588836.00
06/21/2019 03:15,2,0.000,ALERT,212.38,297.87,59.990,1561101304,"201051344000417","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1058979.4,1058979.4,4765,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101326,588837.00
06/21/2019 03:15,2,0.000,ALERT,212.61,298.47,60.006,1561101304,"201051344000685","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1338226.9,1338226.9,4758,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561101328,588838.00
06/21/2019 03:15,2,0.000,ALERT,212.38,297.57,59.996,1561101304,"201051344000651","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1331981.5,1331981.5,4755,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101329,588839.00
06/21/2019 03:15,2,0.000,ALERT,212.16,300.27,59.990,1561101304,"201051344000594","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1342906.6,1342906.6,4755,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101331,588840.00
06/21/2019 03:15,2,0.000,ALERT,212.61,299.97,59.996,1561101304,"201051344000469","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1322925.4,1322925.4,4753,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101333,588841.00
06/21/2019 03:15,2,0.000,ALERT,212.38,298.47,60.033,1561101304,"201051344000585","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1346461.6,1346461.6,4752,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561101335,588842.00
06/21/2019 03:15,2,0.000,ALERT,213.06,299.67,59.990,1561101304,"201051344000853","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1345966.1,1345966.1,4751,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101337,588843.00
06/21/2019 03:15,2,0.000,ALERT,212.38,298.47,59.969,1561101304,"201051344001145","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4769,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101338,588844.00
