ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 03:15,2,0.000,ALERT,212.38,298.17,59.996,1561101304,"201051344000438","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1340127.6,1340127.6,4756,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561101340,588845.00
06/21/2019 03:15,2,0.000,ALERT,211.93,298.17,59.980,1561101304,"201051344001135","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1327198.5,1327198.5,4751,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561101342,588846.00
06/21/2019 03:15,2,0.000,ALERT,212.61,299.97,59.990,1561101304,"201051344000983","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1343955.4,1343955.4,4748,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101344,588847.00
06/21/2019 03:15,2,0.000,ALERT,212.38,297.87,59.985,1561101304,"201051344001203","174011545737251",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4759,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101346,588848.00
06/21/2019 03:15,2,0.000,ALERT,212.16,298.47,59.980,1561101304,"201051344001230","174011545737251",0.00,12.00,0,296.06,299.67,0.0,0.0,0.000,1330356.2,1330356.2,4773,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101348,588849.00
06/21/2019 03:15,2,0.000,ALERT,211.93,297.87,59.990,1561101304,"201051344000646","174011545737251",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,1324229.0,1324229.0,4767,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101350,588850.00
06/21/2019 03:15,2,0.000,ALERT,212.61,299.67,60.017,1561101304,"201051344000867","174011545737251",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,1321175.3,1321175.3,4750,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561101352,588851.00
06/21/2019 03:15,2,0.000,ALERT,213.06,299.37,59.943,1561101304,"201051344000633","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1318346.4,1318346.4,4758,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101353,588852.00
06/21/2019 03:15,2,0.000,ALERT,211.93,298.17,59.990,1561101304,"201051344000955","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1344776.6,1344776.6,4761,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101355,588853.00
06/21/2019 03:15,2,0.000,ALERT,212.61,299.07,59.980,1561101304,"201051344000648","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1332673.1,1332673.1,4747,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101357,588854.00
06/21/2019 03:15,2,0.000,ALERT,212.83,299.67,59.980,1561101304,"201051344000645","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1338062.8,1338062.8,4755,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101359,588855.00
06/21/2019 03:15,2,0.000,ALERT,212.61,300.27,59.990,1561101304,"201051344000569","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1354741.9,1354741.9,4758,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561101361,588856.00
06/21/2019 03:15,2,0.000,ALERT,212.83,299.37,59.953,1561101304,"179051228000119","174011545737251",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,141161.5,141161.5,4791,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561101363,588857.00
06/21/2019 03:30,2,0.000,ALERT,212.61,300.27,59.975,1561102204,"201051344000579","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1355560.8,1355560.8,4758,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102206,588858.00
06/21/2019 03:30,2,0.000,ALERT,211.93,297.26,60.038,1561102204,"201051344001025","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1339552.0,1339552.0,4756,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102207,588859.00
06/21/2019 03:30,2,0.000,ALERT,211.93,297.87,60.012,1561102204,"201051344001093","174011545737251",0.00,13.30,0,296.06,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4762,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102209,588860.00
06/21/2019 03:30,2,0.000,ALERT,212.38,299.67,59.990,1561102204,"201051344000458","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1337148.9,1337148.9,4750,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102211,588861.00
06/21/2019 03:30,2,0.000,ALERT,211.93,298.47,60.038,1561102204,"201051344000890","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4758,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102213,588862.00
06/21/2019 03:30,2,0.000,ALERT,211.03,297.57,59.996,1561102204,"201051344000988","174011545737251",0.00,13.30,0,284.04,301.17,0.0,0.0,0.000,1022652.5,1022652.5,4752,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102215,588863.00
06/21/2019 03:30,2,0.000,ALERT,211.25,297.26,59.980,1561102204,"201051344000582","174011545737251",0.00,12.30,0,285.84,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4751,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102217,588864.00
06/21/2019 03:30,2,0.000,ALERT,211.25,298.47,59.996,1561102204,"201051344000868","174011545737251",0.00,13.30,0,287.05,302.37,0.0,0.0,0.000,1323185.7,1323185.7,4753,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102218,588865.00
06/21/2019 03:30,2,0.000,ALERT,211.70,298.17,59.990,1561102204,"201051344000576","174011545737251",0.00,13.30,0,286.44,302.07,0.0,0.0,0.000,1340179.6,1340179.6,4761,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102220,588866.00
06/21/2019 03:30,2,0.000,ALERT,211.25,297.26,60.022,1561102204,"201051344001158","174011545737251",0.00,12.70,0,285.84,301.17,0.0,0.0,0.000,1317277.1,1317277.1,4751,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102222,588867.00
06/21/2019 03:30,2,0.000,ALERT,211.03,296.06,59.975,1561102204,"201051344000917","174011545737251",0.00,13.70,0,283.74,299.07,0.0,0.0,0.000,1331885.6,1331885.6,4762,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102224,588868.00
06/21/2019 03:30,2,0.000,ALERT,211.03,296.06,59.996,1561102204,"201051344000417","174011545737251",0.00,12.30,0,284.64,299.37,0.0,0.0,0.000,1058979.4,1058979.4,4767,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102226,588869.00
06/21/2019 03:30,2,0.000,ALERT,211.25,296.66,59.996,1561102204,"201051344000685","174011545737251",0.00,12.70,0,284.94,299.67,0.0,0.0,0.000,1338226.9,1338226.9,4760,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102228,588870.00
06/21/2019 03:30,2,0.000,ALERT,211.03,296.06,60.028,1561102204,"201051344000651","174011545737251",0.00,11.70,0,284.94,299.37,0.0,0.0,0.000,1331981.5,1331981.5,4757,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102229,588871.00
06/21/2019 03:30,2,0.000,ALERT,211.03,298.77,59.990,1561102204,"201051344000594","174011545737251",0.00,13.00,0,286.14,302.07,0.0,0.0,0.000,1342906.6,1342906.6,4757,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102231,588872.00
06/21/2019 03:30,2,0.000,ALERT,211.48,297.87,59.953,1561102204,"201051344000469","174011545737251",0.00,12.70,0,285.54,301.17,0.0,0.0,0.000,1322925.4,1322925.4,4755,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102233,588873.00
06/21/2019 03:30,2,0.000,ALERT,211.03,296.96,59.953,1561102204,"201051344000585","174011545737251",0.00,13.00,0,284.64,299.67,0.0,0.0,0.000,1346461.6,1346461.6,4754,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102235,588874.00
06/21/2019 03:30,2,0.000,ALERT,211.93,297.87,59.980,1561102204,"201051344000853","174011545737251",0.00,13.30,0,286.44,301.47,0.0,0.0,0.000,1345966.1,1345966.1,4753,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102237,588875.00
06/21/2019 03:30,2,0.000,ALERT,211.25,296.96,59.990,1561102204,"201051344001145","174011545737251",0.00,12.30,0,285.84,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4771,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102238,588876.00
06/21/2019 03:30,2,0.000,ALERT,211.03,296.66,59.985,1561102204,"201051344000438","174011545737251",0.00,12.00,0,285.54,299.67,0.0,0.0,0.000,1340127.6,1340127.6,4758,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102240,588877.00
06/21/2019 03:30,2,0.000,ALERT,210.57,296.66,59.980,1561102204,"201051344001135","174011545737251",0.00,12.70,0,285.54,299.97,0.0,0.0,0.000,1327198.5,1327198.5,4753,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102242,588878.00
06/21/2019 03:30,2,0.000,ALERT,211.25,298.17,59.990,1561102204,"201051344000983","174011545737251",0.00,13.70,0,286.74,301.77,0.0,0.0,0.000,1343955.4,1343955.4,4750,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102244,588879.00
06/21/2019 03:30,2,0.000,ALERT,210.80,296.36,60.022,1561102204,"201051344001203","174011545737251",0.00,12.30,0,285.54,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4761,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102246,588880.00
06/21/2019 03:30,2,0.000,ALERT,210.80,296.96,59.990,1561102204,"201051344001230","174011545737251",0.00,12.30,0,285.24,299.67,0.0,0.0,0.000,1330356.2,1330356.2,4775,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102248,588881.00
06/21/2019 03:30,2,0.000,ALERT,210.57,296.36,59.980,1561102204,"201051344000646","174011545737251",0.00,12.30,0,284.34,299.07,0.0,0.0,0.000,1324229.0,1324229.0,4769,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102250,588882.00
06/21/2019 03:30,2,0.000,ALERT,211.48,297.57,60.006,1561102204,"201051344000867","174011545737251",0.00,13.70,0,286.14,301.77,0.0,0.0,0.000,1321175.3,1321175.3,4752,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102252,588883.00
06/21/2019 03:30,2,0.000,ALERT,211.93,297.57,60.001,1561102204,"201051344000633","174011545737251",0.00,12.70,0,284.64,300.87,0.0,0.0,0.000,1318346.4,1318346.4,4760,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102253,588884.00
06/21/2019 03:30,2,0.000,ALERT,210.57,296.66,59.990,1561102204,"201051344000955","174011545737251",0.00,12.70,0,285.24,299.37,0.0,0.0,0.000,1344776.6,1344776.6,4763,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102255,588885.00
06/21/2019 03:30,2,0.000,ALERT,211.48,297.26,59.996,1561102204,"201051344000648","174011545737251",0.00,12.70,0,285.84,301.47,0.0,0.0,0.000,1332673.1,1332673.1,4749,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102257,588886.00
06/21/2019 03:30,2,0.000,ALERT,211.93,298.17,60.001,1561102204,"201051344000645","174011545737251",0.00,13.70,0,286.44,301.17,0.0,0.0,0.000,1338062.8,1338062.8,4757,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561102259,588887.00
06/21/2019 03:30,2,0.000,ALERT,211.48,298.77,59.996,1561102204,"201051344000569","174011545737251",0.00,13.70,0,287.05,302.07,0.0,0.0,0.000,1354741.9,1354741.9,4760,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561102261,588888.00
06/21/2019 03:30,2,0.000,ALERT,211.70,297.57,59.996,1561102204,"179051228000119","174011545737251",0.00,15.00,0,285.24,301.17,0.0,0.0,0.000,141161.5,141161.5,4793,0,0,0,L,46974696,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561102263,588889.00
06/21/2019 03:45,2,0.000,ALERT,212.38,300.27,60.006,1561103104,"201051344000579","174011545737251",0.00,13.30,0,287.05,302.07,0.0,0.0,0.000,1355560.8,1355560.8,4760,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103106,588890.00
06/21/2019 03:45,2,0.000,ALERT,212.16,297.57,60.028,1561103104,"201051344001025","174011545737251",0.00,12.30,0,285.24,299.97,0.0,0.0,0.000,1339552.0,1339552.0,4758,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103108,588891.00
06/21/2019 03:45,2,0.000,ALERT,212.38,298.17,59.990,1561103104,"201051344001093","174011545737251",0.00,13.30,0,284.94,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4764,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103110,588892.00
06/21/2019 03:45,2,0.000,ALERT,212.16,299.37,60.033,1561103104,"201051344000458","174011545737251",0.00,14.70,0,286.44,302.07,0.0,0.0,0.000,1337148.9,1337148.9,4752,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103111,588893.00
06/21/2019 03:45,2,0.000,ALERT,212.16,298.77,60.070,1561103104,"201051344000890","174011545737251",0.00,12.70,0,284.34,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4760,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103113,588894.00
06/21/2019 03:45,2,0.000,ALERT,212.16,299.37,60.049,1561103104,"201051344000988","174011545737251",0.00,13.70,0,293.36,300.87,0.0,0.0,0.000,1022652.5,1022652.5,4754,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103115,588895.00
06/21/2019 03:45,2,0.000,ALERT,212.61,298.77,60.033,1561103104,"201051344000582","174011545737251",0.00,12.30,0,295.46,300.57,0.0,0.0,0.000,1315083.1,1315083.1,4753,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103117,588896.00
06/21/2019 03:45,2,0.000,ALERT,212.16,299.67,60.028,1561103104,"201051344000868","174011545737251",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,1323185.7,1323185.7,4755,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103119,588897.00
06/21/2019 03:45,2,0.000,ALERT,212.61,299.97,59.985,1561103104,"201051344000576","174011545737251",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,1340179.6,1340179.6,4763,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103121,588898.00
06/21/2019 03:45,2,0.000,ALERT,212.38,299.07,60.028,1561103104,"201051344001158","174011545737251",0.00,12.70,0,294.86,300.87,0.0,0.0,0.000,1317277.1,1317277.1,4753,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103123,588899.00
06/21/2019 03:45,2,0.000,ALERT,212.38,297.57,60.017,1561103104,"201051344000917","174011545737251",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,1331885.6,1331885.6,4764,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103124,588900.00
06/21/2019 03:45,2,0.000,ALERT,212.38,297.87,60.022,1561103104,"201051344000417","174011545737251",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,1058979.4,1058979.4,4769,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103126,588901.00
06/21/2019 03:45,2,0.000,ALERT,212.61,298.17,60.033,1561103104,"201051344000685","174011545737251",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,1338226.9,1338226.9,4762,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103128,588902.00
06/21/2019 03:45,2,0.000,ALERT,212.38,297.26,60.022,1561103104,"201051344000651","174011545737251",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,1331981.5,1331981.5,4759,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103130,588903.00
06/21/2019 03:45,2,0.000,ALERT,212.16,299.97,60.028,1561103104,"201051344000594","174011545737251",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,1342906.6,1342906.6,4759,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103132,588904.00
06/21/2019 03:45,2,0.000,ALERT,212.38,299.37,60.028,1561103104,"201051344000469","174011545737251",0.00,13.00,0,294.86,300.87,0.0,0.0,0.000,1322925.4,1322925.4,4757,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103134,588905.00
06/21/2019 03:45,2,0.000,ALERT,212.61,298.17,60.049,1561103104,"201051344000585","174011545737251",0.00,13.00,0,294.26,299.67,0.0,0.0,0.000,1346461.6,1346461.6,4756,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103135,588906.00
06/21/2019 03:45,2,0.000,ALERT,212.83,299.37,60.043,1561103104,"201051344000853","174011545737251",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1345966.1,1345966.1,4755,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103137,588907.00
06/21/2019 03:45,2,0.000,ALERT,212.61,298.17,60.043,1561103104,"201051344001145","174011545737251",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4773,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103139,588908.00
06/21/2019 03:45,2,0.000,ALERT,212.38,298.17,60.049,1561103104,"201051344000438","174011545737251",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,1340127.6,1340127.6,4760,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103141,588909.00
06/21/2019 03:45,2,0.000,ALERT,211.93,297.87,60.022,1561103104,"201051344001135","174011545737251",0.00,12.70,0,294.56,299.97,0.0,0.0,0.000,1327198.5,1327198.5,4755,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103143,588910.00
06/21/2019 03:45,2,0.000,ALERT,212.38,299.67,60.001,1561103104,"201051344000983","174011545737251",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,1343955.4,1343955.4,4752,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103145,588911.00
06/21/2019 03:45,2,0.000,ALERT,212.16,297.57,60.017,1561103104,"201051344001203","174011545737251",0.00,12.70,0,294.26,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4763,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103147,588912.00
06/21/2019 03:45,2,0.000,ALERT,212.16,298.17,60.022,1561103104,"201051344001230","174011545737251",0.00,12.30,0,294.56,299.97,0.0,0.0,0.000,1330356.2,1330356.2,4777,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103149,588913.00
06/21/2019 03:45,2,0.000,ALERT,211.93,297.87,60.017,1561103104,"201051344000646","174011545737251",0.00,12.70,0,293.66,299.37,0.0,0.0,0.000,1324229.0,1324229.0,4771,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103151,588914.00
06/21/2019 03:45,2,0.000,ALERT,212.61,299.07,60.049,1561103104,"201051344000867","174011545737251",0.00,14.00,0,295.46,301.77,0.0,0.0,0.000,1321175.3,1321175.3,4754,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103152,588915.00
06/21/2019 03:45,2,0.000,ALERT,212.83,299.07,60.028,1561103104,"201051344000633","174011545737251",0.00,13.00,0,293.96,300.57,0.0,0.0,0.000,1318346.4,1318346.4,4762,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103154,588916.00
06/21/2019 03:45,2,0.000,ALERT,211.70,297.87,60.028,1561103104,"201051344000955","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1344776.6,1344776.6,4765,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103156,588917.00
06/21/2019 03:45,2,0.000,ALERT,212.38,298.47,60.028,1561103104,"201051344000648","174011545737251",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,1332673.1,1332673.1,4751,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103158,588918.00
06/21/2019 03:45,2,0.000,ALERT,212.83,299.37,60.038,1561103104,"201051344000645","174011545737251",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,1338062.8,1338062.8,4759,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561103160,588919.00
06/21/2019 03:45,2,0.000,ALERT,212.38,299.97,60.075,1561103104,"201051344000569","174011545737251",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,1354741.9,1354741.9,4762,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561103161,588920.00
06/21/2019 03:45,2,0.000,ALERT,212.61,298.77,60.043,1561103104,"179051228000119","174011545737251",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,141161.5,141161.5,4795,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561103163,588921.00
06/21/2019 04:00,2,0.000,ALERT,212.61,300.57,60.001,1561104004,"201051344000579","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1355560.8,1355560.8,4762,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104006,588922.00
06/21/2019 04:00,2,0.000,ALERT,212.16,297.26,59.985,1561104004,"201051344001025","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1339552.0,1339552.0,4760,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104008,588923.00
06/21/2019 04:00,2,0.000,ALERT,212.38,298.17,60.001,1561104004,"201051344001093","174011545737251",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4766,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104010,588924.00
06/21/2019 04:00,2,0.000,ALERT,212.61,299.97,59.996,1561104004,"201051344000458","174011545737251",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,1337148.9,1337148.9,4754,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104011,588925.00
06/21/2019 04:00,2,0.000,ALERT,212.16,298.47,59.996,1561104004,"201051344000890","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4762,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104013,588926.00
06/21/2019 04:00,2,0.000,ALERT,212.38,299.67,60.001,1561104004,"201051344000988","174011545737251",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,1022652.5,1022652.5,4756,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104015,588927.00
06/21/2019 04:00,2,0.000,ALERT,212.83,299.07,59.990,1561104004,"201051344000582","174011545737251",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4755,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104017,588928.00
06/21/2019 04:00,2,0.000,ALERT,212.61,300.57,60.001,1561104004,"201051344000868","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1323185.7,1323185.7,4757,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104019,588929.00
06/21/2019 04:00,2,0.000,ALERT,213.06,300.87,60.006,1561104004,"201051344000576","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1340179.6,1340179.6,4765,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104020,588930.00
06/21/2019 04:00,2,0.000,ALERT,212.83,299.97,60.006,1561104004,"201051344001158","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1317277.1,1317277.1,4755,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104022,588931.00
06/21/2019 04:00,2,0.000,ALERT,212.38,297.57,60.012,1561104004,"201051344000917","174011545737251",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,1331885.6,1331885.6,4766,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104024,588932.00
06/21/2019 04:00,2,0.000,ALERT,212.38,297.57,60.006,1561104004,"201051344000417","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1058979.4,1058979.4,4771,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104026,588933.00
06/21/2019 04:00,2,0.000,ALERT,212.61,298.17,60.006,1561104004,"201051344000685","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1338226.9,1338226.9,4764,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104028,588934.00
06/21/2019 04:00,2,0.000,ALERT,212.61,297.57,60.038,1561104004,"201051344000651","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1331981.5,1331981.5,4761,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104030,588935.00
06/21/2019 04:00,2,0.000,ALERT,212.38,300.57,60.017,1561104004,"201051344000594","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1342906.6,1342906.6,4761,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104031,588936.00
06/21/2019 04:00,2,0.000,ALERT,212.83,299.97,60.017,1561104004,"201051344000469","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1322925.4,1322925.4,4759,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104033,588937.00
06/21/2019 04:00,2,0.000,ALERT,212.61,298.47,59.969,1561104004,"201051344000585","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1346461.6,1346461.6,4758,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104035,588938.00
06/21/2019 04:00,2,0.000,ALERT,213.29,299.97,60.054,1561104004,"201051344000853","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1345966.1,1345966.1,4757,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104037,588939.00
06/21/2019 04:00,2,0.000,ALERT,212.61,298.47,60.017,1561104004,"201051344001145","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4775,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104039,588940.00
06/21/2019 04:00,2,0.000,ALERT,212.38,297.87,59.985,1561104004,"201051344000438","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1340127.6,1340127.6,4762,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104041,588941.00
06/21/2019 04:00,2,0.000,ALERT,211.93,297.87,59.980,1561104004,"201051344001135","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1327198.5,1327198.5,4757,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104043,588942.00
06/21/2019 04:00,2,0.000,ALERT,212.61,299.97,60.017,1561104004,"201051344000983","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1343955.4,1343955.4,4754,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104045,588943.00
06/21/2019 04:00,2,0.000,ALERT,212.38,297.87,60.012,1561104004,"201051344001203","174011545737251",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4765,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104047,588944.00
06/21/2019 04:00,2,0.000,ALERT,212.16,298.47,60.012,1561104004,"201051344001230","174011545737251",0.00,12.70,0,296.36,299.67,0.0,0.0,0.000,1330356.2,1330356.2,4779,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104048,588945.00
06/21/2019 04:00,2,0.000,ALERT,211.93,297.87,60.043,1561104004,"201051344000646","174011545737251",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,1324229.0,1324229.0,4773,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104050,588946.00
06/21/2019 04:00,2,0.000,ALERT,212.83,299.67,60.012,1561104004,"201051344000867","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1321175.3,1321175.3,4756,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104052,588947.00
06/21/2019 04:00,2,0.000,ALERT,213.06,299.37,59.990,1561104004,"201051344000633","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1318346.4,1318346.4,4764,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104054,588948.00
06/21/2019 04:00,2,0.000,ALERT,211.93,298.17,60.028,1561104004,"201051344000955","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1344776.6,1344776.6,4767,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104056,588949.00
06/21/2019 04:00,2,0.000,ALERT,212.83,299.37,60.001,1561104004,"201051344000648","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1332673.1,1332673.1,4753,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104057,588950.00
06/21/2019 04:00,2,0.000,ALERT,213.06,299.67,60.001,1561104004,"201051344000645","174011545737251",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,1338062.8,1338062.8,4761,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104059,588951.00
06/21/2019 04:00,2,0.000,ALERT,212.61,300.27,60.033,1561104004,"201051344000569","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1354741.9,1354741.9,4764,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104061,588952.00
06/21/2019 04:00,2,0.000,ALERT,212.83,299.37,59.996,1561104004,"179051228000119","174011545737251",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,141161.5,141161.5,4797,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561104063,588953.00
06/21/2019 04:15,2,0.000,ALERT,212.61,300.57,60.022,1561104904,"201051344000579","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1355560.8,1355560.8,4764,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104906,588954.00
06/21/2019 04:15,2,0.000,ALERT,212.16,297.26,60.028,1561104904,"201051344001025","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1339552.0,1339552.0,4762,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104908,588955.00
06/21/2019 04:15,2,0.000,ALERT,212.38,298.17,60.028,1561104904,"201051344001093","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1322196.8,1322196.8,4768,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104909,588956.00
06/21/2019 04:15,2,0.000,ALERT,212.61,299.97,60.022,1561104904,"201051344000458","174011545737251",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,1337148.9,1337148.9,4756,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104911,588957.00
06/21/2019 04:15,2,0.000,ALERT,212.16,298.47,60.028,1561104904,"201051344000890","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1337299.2,1337299.2,4764,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104913,588958.00
06/21/2019 04:15,2,0.000,ALERT,212.38,299.37,60.022,1561104904,"201051344000988","174011545737251",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,1022652.5,1022652.5,4758,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104915,588959.00
06/21/2019 04:15,2,0.000,ALERT,212.61,298.77,60.033,1561104904,"201051344000582","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1315083.1,1315083.1,4757,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104917,588960.00
06/21/2019 04:15,2,0.000,ALERT,212.38,300.27,60.070,1561104904,"201051344000868","174011545737251",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,1323185.7,1323185.7,4759,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104918,588961.00
06/21/2019 04:15,2,0.000,ALERT,213.06,300.27,60.017,1561104904,"201051344000576","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1340179.6,1340179.6,4767,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104920,588962.00
06/21/2019 04:15,2,0.000,ALERT,212.61,299.67,60.028,1561104904,"201051344001158","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1317277.1,1317277.1,4757,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104922,588963.00
06/21/2019 04:15,2,0.000,ALERT,212.38,297.57,60.017,1561104904,"201051344000917","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1331885.6,1331885.6,4768,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104924,588964.00
06/21/2019 04:15,2,0.000,ALERT,212.38,297.57,60.022,1561104904,"201051344000417","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1058979.4,1058979.4,4773,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104926,588965.00
06/21/2019 04:15,2,0.000,ALERT,212.61,298.47,60.022,1561104904,"201051344000685","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1338226.9,1338226.9,4766,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104928,588966.00
06/21/2019 04:15,2,0.000,ALERT,212.38,297.57,59.985,1561104904,"201051344000651","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1331981.5,1331981.5,4763,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104930,588967.00
06/21/2019 04:15,2,0.000,ALERT,212.38,300.57,60.017,1561104904,"201051344000594","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1342906.6,1342906.6,4763,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104931,588968.00
06/21/2019 04:15,2,0.000,ALERT,212.61,299.97,60.017,1561104904,"201051344000469","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1322925.4,1322925.4,4761,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104933,588969.00
06/21/2019 04:15,2,0.000,ALERT,212.38,298.17,60.017,1561104904,"201051344000585","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1346461.6,1346461.6,4760,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104935,588970.00
06/21/2019 04:15,2,0.000,ALERT,213.06,299.67,60.017,1561104904,"201051344000853","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1345966.1,1345966.1,4759,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104937,588971.00
06/21/2019 04:15,2,0.000,ALERT,212.61,298.47,60.022,1561104904,"201051344001145","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1346674.1,1346674.1,4777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104939,588972.00
06/21/2019 04:15,2,0.000,ALERT,212.38,298.17,60.012,1561104904,"201051344000438","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1340127.6,1340127.6,4764,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104941,588973.00
06/21/2019 04:15,2,0.000,ALERT,211.93,298.17,60.012,1561104904,"201051344001135","174011545737251",0.00,13.00,0,295.76,299.97,0.0,0.0,0.000,1327198.5,1327198.5,4759,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104942,588974.00
06/21/2019 04:15,2,0.000,ALERT,212.61,299.97,60.017,1561104904,"201051344000983","174011545737251",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,1343955.4,1343955.4,4756,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104944,588975.00
06/21/2019 04:15,2,0.000,ALERT,212.16,297.57,60.006,1561104904,"201051344001203","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4767,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104947,588976.00
06/21/2019 04:15,2,0.000,ALERT,212.16,298.47,60.006,1561104904,"201051344001230","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1330356.2,1330356.2,4781,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104949,588977.00
06/21/2019 04:15,2,0.000,ALERT,211.93,297.87,60.012,1561104904,"201051344000646","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1324229.0,1324229.0,4775,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104950,588978.00
06/21/2019 04:15,2,0.000,ALERT,212.83,299.37,60.006,1561104904,"201051344000867","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1321175.3,1321175.3,4758,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104952,588979.00
06/21/2019 04:15,2,0.000,ALERT,213.06,299.37,60.017,1561104904,"201051344000633","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1318346.4,1318346.4,4766,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104954,588980.00
06/21/2019 04:15,2,0.000,ALERT,211.93,298.17,60.012,1561104904,"201051344000955","174011545737251",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,1344776.6,1344776.6,4769,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104956,588981.00
06/21/2019 04:15,2,0.000,ALERT,212.61,298.77,60.017,1561104904,"201051344000648","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1332673.1,1332673.1,4755,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104958,588982.00
06/21/2019 04:15,2,0.000,ALERT,212.83,299.37,60.012,1561104904,"201051344000645","174011545737251",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,1338062.8,1338062.8,4763,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561104959,588983.00
06/21/2019 04:15,2,0.000,ALERT,212.38,299.97,60.022,1561104904,"201051344000569","174011545737251",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,1354741.9,1354741.9,4766,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561104961,588984.00
06/21/2019 04:15,2,0.000,ALERT,212.83,299.07,60.049,1561104904,"179051228000119","174011545737251",0.00,15.80,0,296.36,301.17,0.0,0.0,0.000,141161.5,141161.5,4799,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561104963,588985.00
06/21/2019 04:30,2,0.000,ALERT,212.16,299.07,59.980,1561105804,"201051344000579","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1355560.8,1355560.8,4766,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561105806,588986.00
06/21/2019 04:30,2,0.000,ALERT,211.70,296.66,59.990,1561105804,"201051344001025","174011545737251",0.00,12.30,0,295.46,302.07,0.0,0.0,0.000,1339552.0,1339552.0,4764,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105808,588987.00
06/21/2019 04:30,2,0.000,ALERT,211.93,297.87,59.990,1561105804,"201051344001093","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,1322196.8,1322196.8,4770,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105810,588988.00
06/21/2019 04:30,2,0.000,ALERT,212.16,298.77,59.959,1561105804,"201051344000458","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1337148.9,1337148.9,4758,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561105812,588989.00
