ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 04:30,2,0.000,ALERT,211.70,297.87,60.017,1561105804,"201051344000890","174011545737251",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,1337299.2,1337299.2,4766,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105814,588990.00
06/21/2019 04:30,2,0.000,ALERT,212.16,298.47,60.006,1561105804,"201051344000988","174011545737251",0.00,13.70,0,295.16,301.17,0.0,0.0,0.000,1022652.5,1022652.5,4760,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105816,588991.00
06/21/2019 04:30,2,0.000,ALERT,212.16,298.17,60.017,1561105804,"201051344000582","174011545737251",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,1315083.1,1315083.1,4759,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105817,588992.00
06/21/2019 04:30,2,0.000,ALERT,212.16,299.07,59.996,1561105804,"201051344000868","174011545737251",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,1323185.7,1323185.7,4761,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561105819,588993.00
06/21/2019 04:30,2,0.000,ALERT,212.61,299.07,59.943,1561105804,"201051344000576","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1340179.6,1340179.6,4769,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105821,588994.00
06/21/2019 04:30,2,0.000,ALERT,212.16,298.47,59.985,1561105804,"201051344001158","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1317277.1,1317277.1,4759,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105823,588995.00
06/21/2019 04:30,2,0.000,ALERT,211.93,296.96,59.990,1561105804,"201051344000917","174011545737251",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,1331885.6,1331885.6,4770,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105825,588996.00
06/21/2019 04:30,2,0.000,ALERT,212.16,296.96,59.969,1561105804,"201051344000417","174011545737251",0.00,13.00,0,295.46,301.17,0.0,0.0,0.000,1058979.4,1058979.4,4775,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105826,588997.00
06/21/2019 04:30,2,0.000,ALERT,212.16,297.57,59.985,1561105804,"201051344000685","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,1338226.9,1338226.9,4768,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105828,588998.00
06/21/2019 04:30,2,0.000,ALERT,212.16,296.96,59.996,1561105804,"201051344000651","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1331981.5,1331981.5,4765,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105830,588999.00
06/21/2019 04:30,2,0.000,ALERT,211.93,299.37,59.980,1561105804,"201051344000594","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1342906.6,1342906.6,4765,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105832,589000.00
06/21/2019 04:30,2,0.000,ALERT,212.16,298.47,59.985,1561105804,"201051344000469","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1322925.4,1322925.4,4763,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105834,589001.00
06/21/2019 04:30,2,0.000,ALERT,211.93,297.57,59.996,1561105804,"201051344000585","174011545737251",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,1346461.6,1346461.6,4762,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105836,589002.00
06/21/2019 04:30,2,0.000,ALERT,212.83,298.77,59.990,1561105804,"201051344000853","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1345966.1,1345966.1,4761,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561105838,589003.00
06/21/2019 04:30,2,0.000,ALERT,212.16,297.87,59.990,1561105804,"201051344001145","174011545737251",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,1346674.1,1346674.1,4779,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105839,589004.00
06/21/2019 04:30,2,0.000,ALERT,211.93,297.57,59.990,1561105804,"201051344000438","174011545737251",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,1340127.6,1340127.6,4766,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561105841,589005.00
06/21/2019 04:30,2,0.000,ALERT,211.48,297.57,59.980,1561105804,"201051344001135","174011545737251",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,1327198.5,1327198.5,4761,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105843,589006.00
06/21/2019 04:30,2,0.000,ALERT,212.38,299.37,59.980,1561105804,"201051344000983","174011545737251",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,1343955.4,1343955.4,4758,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105845,589007.00
06/21/2019 04:30,2,0.000,ALERT,211.93,297.57,59.990,1561105804,"201051344001203","174011545737251",0.00,13.00,0,296.06,303.28,0.0,0.0,0.000,1335088.9,1335088.9,4769,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105847,589008.00
06/21/2019 04:30,2,0.000,ALERT,211.93,298.17,59.990,1561105804,"201051344001230","174011545737251",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,1330356.2,1330356.2,4783,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105849,589009.00
06/21/2019 04:30,2,0.000,ALERT,211.48,297.26,59.990,1561105804,"201051344000646","174011545737251",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,1324229.0,1324229.0,4777,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105851,589010.00
06/21/2019 04:30,2,0.000,ALERT,212.61,298.77,60.006,1561105804,"201051344000867","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1321175.3,1321175.3,4760,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105852,589011.00
06/21/2019 04:30,2,0.000,ALERT,212.83,298.77,60.022,1561105804,"201051344000633","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1318346.4,1318346.4,4768,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105854,589012.00
06/21/2019 04:30,2,0.000,ALERT,211.70,298.17,59.964,1561105804,"201051344000955","174011545737251",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,1344776.6,1344776.6,4771,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105856,589013.00
06/21/2019 04:30,2,0.000,ALERT,212.61,298.77,59.985,1561105804,"201051344000648","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1332673.1,1332673.1,4757,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105858,589014.00
06/21/2019 04:30,2,0.000,ALERT,212.83,299.07,59.985,1561105804,"201051344000645","174011545737251",0.00,14.30,0,297.57,300.87,0.0,0.0,0.000,1338062.8,1338062.8,4765,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105860,589015.00
06/21/2019 04:30,2,0.000,ALERT,212.38,299.67,60.022,1561105804,"201051344000569","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1354741.9,1354741.9,4769,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561105862,589016.00
06/21/2019 04:30,2,0.000,ALERT,212.61,298.77,60.012,1561105804,"179051228000119","174011545737251",0.00,15.80,0,295.76,300.87,0.0,0.0,0.000,141161.5,141161.5,4801,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561105864,589017.00
06/21/2019 04:45,2,0.000,ALERT,212.16,299.67,59.990,1561106704,"201051344000579","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1355560.8,1355560.8,4768,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106706,589018.00
06/21/2019 04:45,2,0.000,ALERT,212.16,297.26,59.996,1561106704,"201051344001025","174011545737251",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,1339552.0,1339552.0,4766,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561106708,589019.00
06/21/2019 04:45,2,0.000,ALERT,212.16,297.57,59.969,1561106704,"201051344001093","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1322196.8,1322196.8,4772,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106710,589020.00
06/21/2019 04:45,2,0.000,ALERT,212.16,299.07,60.001,1561106704,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1337148.9,1337148.9,4760,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106712,589021.00
06/21/2019 04:45,2,0.000,ALERT,212.16,297.87,59.964,1561106704,"201051344000890","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1337299.2,1337299.2,4768,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561106713,589022.00
06/21/2019 04:45,2,0.000,ALERT,212.16,299.07,60.001,1561106704,"201051344000988","174011545737251",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,1022652.5,1022652.5,4762,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106715,589023.00
06/21/2019 04:45,2,0.000,ALERT,212.38,298.47,59.996,1561106704,"201051344000582","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4761,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106717,589024.00
06/21/2019 04:45,2,0.000,ALERT,212.16,299.67,60.028,1561106704,"201051344000868","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1323185.7,1323185.7,4763,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106719,589025.00
06/21/2019 04:45,2,0.000,ALERT,212.61,299.37,60.001,1561106704,"201051344000576","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1340179.6,1340179.6,4771,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106721,589026.00
06/21/2019 04:45,2,0.000,ALERT,212.16,298.77,60.001,1561106704,"201051344001158","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1317277.1,1317277.1,4761,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106723,589027.00
06/21/2019 04:45,2,0.000,ALERT,212.16,297.26,60.001,1561106704,"201051344000917","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1331885.6,1331885.6,4772,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106724,589028.00
06/21/2019 04:45,2,0.000,ALERT,212.16,297.26,59.959,1561106704,"201051344000417","174011545737251",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,1058979.4,1058979.4,4777,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106726,589029.00
06/21/2019 04:45,2,0.000,ALERT,212.38,297.87,60.043,1561106704,"201051344000685","174011545737251",0.00,13.00,0,295.46,299.37,0.0,0.0,0.000,1338226.9,1338226.9,4770,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106728,589030.00
06/21/2019 04:45,2,0.000,ALERT,212.16,296.96,60.059,1561106704,"201051344000651","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1331981.5,1331981.5,4767,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106730,589031.00
06/21/2019 04:45,2,0.000,ALERT,211.93,299.67,59.990,1561106704,"201051344000594","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1342906.6,1342906.6,4767,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106732,589032.00
06/21/2019 04:45,2,0.000,ALERT,212.38,299.07,60.006,1561106704,"201051344000469","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1322925.4,1322925.4,4765,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106734,589033.00
06/21/2019 04:45,2,0.000,ALERT,212.38,297.87,60.006,1561106704,"201051344000585","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1346461.6,1346461.6,4764,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106736,589034.00
06/21/2019 04:45,2,0.000,ALERT,212.83,299.07,60.012,1561106704,"201051344000853","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1345966.1,1345966.1,4763,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106737,589035.00
06/21/2019 04:45,2,0.000,ALERT,212.38,297.87,60.006,1561106704,"201051344001145","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1346674.1,1346674.1,4781,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561106739,589036.00
06/21/2019 04:45,2,0.000,ALERT,212.16,297.57,60.006,1561106704,"201051344000438","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1340127.6,1340127.6,4768,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106741,589037.00
06/21/2019 04:45,2,0.000,ALERT,211.93,297.57,60.012,1561106704,"201051344001135","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1327198.5,1327198.5,4763,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106743,589038.00
06/21/2019 04:45,2,0.000,ALERT,212.16,299.37,60.001,1561106704,"201051344000983","174011545737251",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,1343955.4,1343955.4,4760,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106745,589039.00
06/21/2019 04:45,2,0.000,ALERT,212.16,297.57,60.006,1561106704,"201051344001203","174011545737251",0.00,12.70,0,295.46,301.17,0.0,0.0,0.000,1335088.9,1335088.9,4771,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106747,589040.00
06/21/2019 04:45,2,0.000,ALERT,212.16,298.17,60.001,1561106704,"201051344001230","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1330356.2,1330356.2,4785,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561106749,589041.00
06/21/2019 04:45,2,0.000,ALERT,211.70,297.57,59.980,1561106704,"201051344000646","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1324229.0,1324229.0,4779,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106751,589042.00
06/21/2019 04:45,2,0.000,ALERT,212.38,298.77,60.001,1561106704,"201051344000867","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1321175.3,1321175.3,4762,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561106752,589043.00
06/21/2019 04:45,2,0.000,ALERT,212.83,298.47,59.990,1561106704,"201051344000633","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1318346.4,1318346.4,4770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106754,589044.00
06/21/2019 04:45,2,0.000,ALERT,211.70,297.87,60.033,1561106704,"201051344000955","174011545737251",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,1344776.6,1344776.6,4773,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106756,589045.00
06/21/2019 04:45,2,0.000,ALERT,212.38,298.47,59.980,1561106704,"201051344000648","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1332673.1,1332673.1,4759,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106758,589046.00
06/21/2019 04:45,2,0.000,ALERT,212.61,298.77,60.006,1561106704,"201051344000645","174011545737251",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1338062.8,1338062.8,4767,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106760,589047.00
06/21/2019 04:45,2,0.000,ALERT,212.16,299.37,59.985,1561106704,"201051344000569","174011545737251",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,1354741.9,1354741.9,4771,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561106762,589048.00
06/21/2019 04:45,2,0.000,ALERT,212.38,298.17,60.006,1561106704,"179051228000119","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,141161.5,141161.5,4803,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561106763,589049.00
06/21/2019 05:00,2,0.000,ALERT,211.93,299.37,59.985,1561107604,"201051344000579","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1355560.8,1355560.8,4770,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107606,589050.00
06/21/2019 05:00,2,0.000,ALERT,211.48,296.36,59.959,1561107604,"201051344001025","174011545737251",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,1339552.0,1339552.0,4768,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561107608,589051.00
06/21/2019 05:00,2,0.000,ALERT,211.70,296.96,59.990,1561107604,"201051344001093","174011545737251",0.00,13.30,0,295.76,299.07,0.0,0.0,0.000,1322196.8,1322196.8,4774,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107609,589052.00
06/21/2019 05:00,2,0.000,ALERT,211.93,298.77,59.985,1561107604,"201051344000458","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1337148.9,1337148.9,4762,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561107611,589053.00
06/21/2019 05:00,2,0.000,ALERT,211.48,297.26,59.948,1561107604,"201051344000890","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1337299.2,1337299.2,4770,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107613,589054.00
06/21/2019 05:00,2,0.000,ALERT,211.93,298.77,59.964,1561107604,"201051344000988","174011545737251",0.00,13.30,0,294.86,300.87,0.0,0.0,0.000,1022652.5,1022652.5,4764,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107615,589055.00
06/21/2019 05:00,2,0.000,ALERT,212.16,297.87,59.990,1561107604,"201051344000582","174011545737251",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,1315083.1,1315083.1,4763,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107617,589056.00
06/21/2019 05:00,2,0.000,ALERT,212.16,299.37,59.948,1561107604,"201051344000868","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1323185.7,1323185.7,4765,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107619,589057.00
06/21/2019 05:00,2,0.000,ALERT,212.61,299.37,60.017,1561107604,"201051344000576","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1340179.6,1340179.6,4773,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107621,589058.00
06/21/2019 05:00,2,0.000,ALERT,212.16,298.47,59.996,1561107604,"201051344001158","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1317277.1,1317277.1,4763,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107623,589059.00
06/21/2019 05:00,2,0.000,ALERT,211.70,296.66,59.975,1561107604,"201051344000917","174011545737251",0.00,13.70,0,294.26,298.47,0.0,0.0,0.000,1331885.6,1331885.6,4774,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561107624,589060.00
06/21/2019 05:00,2,0.000,ALERT,211.93,296.66,59.938,1561107604,"201051344000417","174011545737251",0.00,13.00,0,295.16,298.47,0.0,0.0,0.000,1058979.4,1058979.4,4779,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107626,589061.00
06/21/2019 05:00,2,0.000,ALERT,211.93,296.96,60.012,1561107604,"201051344000685","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1338226.9,1338226.9,4772,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107628,589062.00
06/21/2019 05:00,2,0.000,ALERT,211.70,296.36,59.975,1561107604,"201051344000651","174011545737251",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,1331981.5,1331981.5,4769,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107630,589063.00
06/21/2019 05:00,2,0.000,ALERT,211.70,299.37,59.980,1561107604,"201051344000594","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1342906.6,1342906.6,4769,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107632,589064.00
06/21/2019 05:00,2,0.000,ALERT,211.93,298.47,59.975,1561107604,"201051344000469","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1322925.4,1322925.4,4767,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107633,589065.00
06/21/2019 05:00,2,0.000,ALERT,211.93,297.26,59.969,1561107604,"201051344000585","174011545737251",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,1346461.6,1346461.6,4766,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107635,589066.00
06/21/2019 05:00,2,0.000,ALERT,212.38,298.47,59.959,1561107604,"201051344000853","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1345966.1,1345966.1,4765,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107637,589067.00
06/21/2019 05:00,2,0.000,ALERT,211.93,297.26,59.980,1561107604,"201051344001145","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1346674.1,1346674.1,4783,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107639,589068.00
06/21/2019 05:00,2,0.000,ALERT,211.70,296.66,59.980,1561107604,"201051344000438","174011545737251",0.00,12.30,0,295.76,299.37,0.0,0.0,0.000,1340127.6,1340127.6,4770,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107641,589069.00
06/21/2019 05:00,2,0.000,ALERT,211.48,296.96,59.969,1561107604,"201051344001135","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1327198.5,1327198.5,4765,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107643,589070.00
06/21/2019 05:00,2,0.000,ALERT,212.16,299.07,60.022,1561107604,"201051344000983","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1343955.4,1343955.4,4762,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107645,589071.00
06/21/2019 05:00,2,0.000,ALERT,211.70,296.66,59.964,1561107604,"201051344001203","174011545737251",0.00,12.70,0,295.46,300.87,0.0,0.0,0.000,1335088.9,1335088.9,4773,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107647,589072.00
06/21/2019 05:00,2,0.000,ALERT,211.70,297.57,59.996,1561107604,"201051344001230","174011545737251",0.00,12.70,0,296.06,299.37,0.0,0.0,0.000,1330356.2,1330356.2,4787,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561107649,589073.00
06/21/2019 05:00,2,0.000,ALERT,211.48,297.26,59.985,1561107604,"201051344000646","174011545737251",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1324229.0,1324229.0,4781,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561107650,589074.00
06/21/2019 05:00,2,0.000,ALERT,212.16,298.77,59.980,1561107604,"201051344000867","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1321175.3,1321175.3,4764,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107652,589075.00
06/21/2019 05:00,2,0.000,ALERT,212.61,298.47,59.990,1561107604,"201051344000633","174011545737251",0.00,12.70,0,295.46,300.57,0.0,0.0,0.000,1318346.4,1318346.4,4772,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107654,589076.00
06/21/2019 05:00,2,0.000,ALERT,211.48,297.26,59.985,1561107604,"201051344000955","174011545737251",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,1344776.6,1344776.6,4775,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107656,589077.00
06/21/2019 05:00,2,0.000,ALERT,212.38,298.17,59.980,1561107604,"201051344000648","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,1332673.1,1332673.1,4761,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561107658,589078.00
06/21/2019 05:00,2,0.000,ALERT,212.61,298.77,59.943,1561107604,"201051344000645","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1338062.8,1338062.8,4769,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107659,589079.00
06/21/2019 05:00,2,0.000,ALERT,212.16,299.37,59.969,1561107604,"201051344000569","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1354741.9,1354741.9,4773,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561107661,589080.00
06/21/2019 05:00,2,0.000,ALERT,212.38,298.47,59.980,1561107604,"179051228000119","174011545737251",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,141161.5,141161.5,4805,0,0,0,L,46974696,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561107663,589081.00
06/21/2019 05:15,2,0.000,ALERT,211.93,299.67,60.049,1561108504,"201051344000579","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1355560.8,1355560.8,4772,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108506,589082.00
06/21/2019 05:15,2,0.000,ALERT,211.25,296.66,60.022,1561108504,"201051344001025","174011545737251",0.00,12.30,0,294.26,299.67,0.0,0.0,0.000,1339552.0,1339552.0,4770,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108508,589083.00
06/21/2019 05:15,2,0.000,ALERT,211.48,297.26,60.017,1561108504,"201051344001093","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1322196.8,1322196.8,4776,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108510,589084.00
06/21/2019 05:15,2,0.000,ALERT,211.70,299.07,60.012,1561108504,"201051344000458","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1337148.9,1337148.9,4764,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108512,589085.00
06/21/2019 05:15,2,0.000,ALERT,211.48,297.57,60.022,1561108504,"201051344000890","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1337299.2,1337299.2,4772,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108514,589086.00
06/21/2019 05:15,2,0.000,ALERT,211.70,298.77,60.012,1561108504,"201051344000988","174011545737251",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,1022652.5,1022652.5,4766,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108515,589087.00
06/21/2019 05:15,2,0.000,ALERT,211.93,297.87,60.012,1561108504,"201051344000582","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1315083.1,1315083.1,4765,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108517,589088.00
06/21/2019 05:15,2,0.000,ALERT,211.70,299.37,60.028,1561108504,"201051344000868","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1323185.7,1323185.7,4767,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108519,589089.00
06/21/2019 05:15,2,0.000,ALERT,212.38,299.37,60.017,1561108504,"201051344000576","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1340179.6,1340179.6,4775,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108521,589090.00
06/21/2019 05:15,2,0.000,ALERT,211.93,298.77,60.017,1561108504,"201051344001158","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1317277.1,1317277.1,4765,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108523,589091.00
06/21/2019 05:15,2,0.000,ALERT,211.70,296.96,60.028,1561108504,"201051344000917","174011545737251",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,1331885.6,1331885.6,4776,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108525,589092.00
06/21/2019 05:15,2,0.000,ALERT,211.70,296.66,60.022,1561108504,"201051344000417","174011545737251",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,1058979.4,1058979.4,4781,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108527,589093.00
06/21/2019 05:15,2,0.000,ALERT,211.93,297.26,60.028,1561108504,"201051344000685","174011545737251",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,1338226.9,1338226.9,4774,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108528,589094.00
06/21/2019 05:15,2,0.000,ALERT,211.70,296.66,60.017,1561108504,"201051344000651","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1331981.5,1331981.5,4771,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108530,589095.00
06/21/2019 05:15,2,0.000,ALERT,211.70,299.67,60.017,1561108504,"201051344000594","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1342906.6,1342906.6,4771,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108532,589096.00
06/21/2019 05:15,2,0.000,ALERT,211.93,299.07,60.006,1561108504,"201051344000469","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1322925.4,1322925.4,4769,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108534,589097.00
06/21/2019 05:15,2,0.000,ALERT,211.70,297.57,60.038,1561108504,"201051344000585","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1346461.6,1346461.6,4768,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108536,589098.00
06/21/2019 05:15,2,0.000,ALERT,212.61,299.07,60.022,1561108504,"201051344000853","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1345966.1,1345966.1,4767,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108537,589099.00
06/21/2019 05:15,2,0.000,ALERT,211.93,297.57,60.022,1561108504,"201051344001145","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1346674.1,1346674.1,4785,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108539,589100.00
06/21/2019 05:15,2,0.000,ALERT,211.70,297.26,60.017,1561108504,"201051344000438","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1340127.6,1340127.6,4772,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108541,589101.00
06/21/2019 05:15,2,0.000,ALERT,211.25,297.26,60.012,1561108504,"201051344001135","174011545737251",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,1327198.5,1327198.5,4767,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108543,589102.00
06/21/2019 05:15,2,0.000,ALERT,211.93,299.37,60.017,1561108504,"201051344000983","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1343955.4,1343955.4,4764,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108545,589103.00
06/21/2019 05:15,2,0.000,ALERT,211.70,297.26,60.006,1561108504,"201051344001203","174011545737251",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,1335088.9,1335088.9,4775,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108547,589104.00
06/21/2019 05:15,2,0.000,ALERT,211.48,297.57,60.006,1561108504,"201051344001230","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1330356.2,1330356.2,4789,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108549,589105.00
06/21/2019 05:15,2,0.000,ALERT,211.25,297.26,60.049,1561108504,"201051344000646","174011545737251",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,1324229.0,1324229.0,4783,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108551,589106.00
06/21/2019 05:15,2,0.000,ALERT,212.16,298.77,60.012,1561108504,"201051344000867","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1321175.3,1321175.3,4766,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108552,589107.00
06/21/2019 05:15,2,0.000,ALERT,212.38,298.47,60.017,1561108504,"201051344000633","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1318346.4,1318346.4,4774,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108554,589108.00
06/21/2019 05:15,2,0.000,ALERT,211.03,297.26,59.964,1561108504,"201051344000955","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1344776.6,1344776.6,4777,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108556,589109.00
06/21/2019 05:15,2,0.000,ALERT,211.93,298.47,59.985,1561108504,"201051344000648","174011545737251",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,1332673.1,1332673.1,4763,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561108558,589110.00
06/21/2019 05:15,2,0.000,ALERT,212.38,299.07,60.043,1561108504,"201051344000645","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1338062.8,1338062.8,4771,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108560,589111.00
06/21/2019 05:15,2,0.000,ALERT,211.93,299.67,60.012,1561108504,"201051344000569","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1354741.9,1354741.9,4775,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561108562,589112.00
06/21/2019 05:15,2,0.000,ALERT,212.16,298.77,60.012,1561108504,"179051228000119","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,141161.5,141161.5,4807,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561108563,589113.00
06/21/2019 05:30,2,0.000,ALERT,211.70,298.77,60.028,1561109404,"201051344000579","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1355560.8,1355560.8,4774,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109406,589114.00
06/21/2019 05:30,2,0.000,ALERT,211.25,296.06,60.028,1561109404,"201051344001025","174011545737251",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,1339552.0,1339552.0,4772,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109408,589115.00
06/21/2019 05:30,2,0.000,ALERT,211.48,296.96,60.028,1561109404,"201051344001093","174011545737251",0.00,13.00,0,295.16,298.77,0.0,0.0,0.000,1322196.8,1322196.8,4778,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561109410,589116.00
06/21/2019 05:30,2,0.000,ALERT,211.70,298.47,60.054,1561109404,"201051344000458","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1337148.9,1337148.9,4766,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109411,589117.00
06/21/2019 05:30,2,0.000,ALERT,211.25,297.26,60.043,1561109404,"201051344000890","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1337299.2,1337299.2,4774,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109413,589118.00
06/21/2019 05:30,2,0.000,ALERT,211.48,297.87,60.038,1561109404,"201051344000988","174011545737251",0.00,12.70,0,294.26,300.27,0.0,0.0,0.000,1022652.5,1022652.5,4768,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109415,589119.00
06/21/2019 05:30,2,0.000,ALERT,211.70,297.57,60.022,1561109404,"201051344000582","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1315083.1,1315083.1,4767,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109417,589120.00
06/21/2019 05:30,2,0.000,ALERT,211.48,298.47,60.033,1561109404,"201051344000868","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1323185.7,1323185.7,4769,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561109419,589121.00
06/21/2019 05:30,2,0.000,ALERT,212.16,298.47,60.033,1561109404,"201051344000576","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1340179.6,1340179.6,4777,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109421,589122.00
06/21/2019 05:30,2,0.000,ALERT,211.70,297.87,60.028,1561109404,"201051344001158","174011545737251",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,1317277.1,1317277.1,4767,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109422,589123.00
06/21/2019 05:30,2,0.000,ALERT,211.25,296.06,60.033,1561109404,"201051344000917","174011545737251",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,1331885.6,1331885.6,4778,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109424,589124.00
06/21/2019 05:30,2,0.000,ALERT,211.48,296.36,60.033,1561109404,"201051344000417","174011545737251",0.00,12.70,0,294.86,298.17,0.0,0.0,0.000,1058979.4,1058979.4,4783,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561109426,589125.00
06/21/2019 05:30,2,0.000,ALERT,211.70,296.96,59.996,1561109404,"201051344000685","174011545737251",0.00,12.30,0,295.16,298.77,0.0,0.0,0.000,1338226.9,1338226.9,4776,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109428,589126.00
06/21/2019 05:30,2,0.000,ALERT,211.48,296.06,60.033,1561109404,"201051344000651","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1331981.5,1331981.5,4773,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109430,589127.00
06/21/2019 05:30,2,0.000,ALERT,211.48,298.77,60.001,1561109404,"201051344000594","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1342906.6,1342906.6,4773,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109431,589128.00
06/21/2019 05:30,2,0.000,ALERT,211.70,298.17,60.043,1561109404,"201051344000469","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1322925.4,1322925.4,4771,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109433,589129.00
06/21/2019 05:30,2,0.000,ALERT,211.48,296.96,60.054,1561109404,"201051344000585","174011545737251",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,1346461.6,1346461.6,4770,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109436,589130.00
06/21/2019 05:30,2,0.000,ALERT,212.16,297.87,60.043,1561109404,"201051344000853","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1345966.1,1345966.1,4769,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109437,589131.00
06/21/2019 05:30,2,0.000,ALERT,211.48,296.96,60.028,1561109404,"201051344001145","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1346674.1,1346674.1,4787,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109439,589132.00
06/21/2019 05:30,2,0.000,ALERT,211.25,296.66,60.049,1561109404,"201051344000438","174011545737251",0.00,12.00,0,295.46,299.07,0.0,0.0,0.000,1340127.6,1340127.6,4774,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109441,589133.00
06/21/2019 05:30,2,0.000,ALERT,211.03,296.66,60.049,1561109404,"201051344001135","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1327198.5,1327198.5,4769,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561109443,589134.00
