ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 05:30,2,0.000,ALERT,211.48,298.17,60.038,1561109404,"201051344000983","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1343955.4,1343955.4,4766,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109445,589135.00
06/21/2019 05:30,2,0.000,ALERT,211.25,296.66,60.043,1561109404,"201051344001203","174011545737251",0.00,12.30,0,295.16,300.57,0.0,0.0,0.000,1335088.9,1335088.9,4777,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109447,589136.00
06/21/2019 05:30,2,0.000,ALERT,211.25,297.26,60.043,1561109404,"201051344001230","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1330356.2,1330356.2,4791,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109449,589137.00
06/21/2019 05:30,2,0.000,ALERT,211.03,296.36,60.049,1561109404,"201051344000646","174011545737251",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,1324229.0,1324229.0,4785,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109451,589138.00
06/21/2019 05:30,2,0.000,ALERT,211.70,297.57,60.038,1561109404,"201051344000867","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1321175.3,1321175.3,4768,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109453,589139.00
06/21/2019 05:30,2,0.000,ALERT,212.16,297.26,60.043,1561109404,"201051344000633","174011545737251",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,1318346.4,1318346.4,4776,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109454,589140.00
06/21/2019 05:30,2,0.000,ALERT,210.80,296.66,60.043,1561109404,"201051344000955","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1344776.6,1344776.6,4779,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109456,589141.00
06/21/2019 05:30,2,0.000,ALERT,211.70,297.26,60.054,1561109404,"201051344000648","174011545737251",0.00,12.00,0,296.06,300.57,0.0,0.0,0.000,1332673.1,1332673.1,4765,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561109458,589142.00
06/21/2019 05:30,2,0.000,ALERT,211.93,298.17,60.043,1561109404,"201051344000645","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1338062.8,1338062.8,4773,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109460,589143.00
06/21/2019 05:30,2,0.000,ALERT,211.48,298.47,60.043,1561109404,"201051344000569","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1354741.9,1354741.9,4777,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561109462,589144.00
06/21/2019 05:30,2,0.000,ALERT,211.93,297.57,60.049,1561109404,"179051228000119","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,141161.5,141161.5,4809,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561109464,589145.00
06/21/2019 05:45,2,0.000,ALERT,211.70,298.77,60.006,1561110304,"201051344000579","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1355560.8,1355560.8,4776,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110306,589146.00
06/21/2019 05:45,2,0.000,ALERT,211.25,296.06,60.001,1561110304,"201051344001025","174011545737251",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,1339552.0,1339552.0,4774,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110308,589147.00
06/21/2019 05:45,2,0.000,ALERT,211.48,296.66,60.049,1561110304,"201051344001093","174011545737251",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,1322196.8,1322196.8,4780,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110309,589148.00
06/21/2019 05:45,2,0.000,ALERT,211.70,298.47,60.012,1561110304,"201051344000458","174011545737251",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1337148.9,1337148.9,4768,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110311,589149.00
06/21/2019 05:45,2,0.000,ALERT,211.25,296.96,60.006,1561110304,"201051344000890","174011545737251",0.00,12.30,0,295.46,299.37,0.0,0.0,0.000,1337299.2,1337299.2,4776,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110313,589150.00
06/21/2019 05:45,2,0.000,ALERT,211.70,298.47,60.012,1561110304,"201051344000988","174011545737251",0.00,12.30,0,293.96,299.67,0.0,0.0,0.000,1022652.5,1022652.5,4770,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110315,589151.00
06/21/2019 05:45,2,0.000,ALERT,211.93,297.57,59.964,1561110304,"201051344000582","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1315083.1,1315083.1,4769,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110317,589152.00
06/21/2019 05:45,2,0.000,ALERT,211.93,299.07,60.012,1561110304,"201051344000868","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1323185.7,1323185.7,4771,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110318,589153.00
06/21/2019 05:45,2,0.000,ALERT,212.16,298.77,60.006,1561110304,"201051344000576","174011545737251",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,1340179.6,1340179.6,4779,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110320,589154.00
06/21/2019 05:45,2,0.000,ALERT,211.93,298.17,60.059,1561110304,"201051344001158","174011545737251",0.00,12.00,0,295.76,299.37,0.0,0.0,0.000,1317277.1,1317277.1,4769,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110322,589155.00
06/21/2019 05:45,2,0.000,ALERT,211.48,296.06,59.985,1561110304,"201051344000917","174011545737251",0.00,12.70,0,293.36,297.87,0.0,0.0,0.000,1331885.6,1331885.6,4780,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110324,589156.00
06/21/2019 05:45,2,0.000,ALERT,211.70,296.36,59.985,1561110304,"201051344000417","174011545737251",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,1058979.4,1058979.4,4785,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110326,589157.00
06/21/2019 05:45,2,0.000,ALERT,211.70,296.96,60.017,1561110304,"201051344000685","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1338226.9,1338226.9,4778,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561110328,589158.00
06/21/2019 05:45,2,0.000,ALERT,211.48,296.06,60.012,1561110304,"201051344000651","174011545737251",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,1331981.5,1331981.5,4775,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110330,589159.00
06/21/2019 05:45,2,0.000,ALERT,211.48,299.07,60.012,1561110304,"201051344000594","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1342906.6,1342906.6,4775,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561110331,589160.00
06/21/2019 05:45,2,0.000,ALERT,211.93,298.47,59.990,1561110304,"201051344000469","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1322925.4,1322925.4,4773,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110333,589161.00
06/21/2019 05:45,2,0.000,ALERT,211.48,296.96,60.054,1561110304,"201051344000585","174011545737251",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,1346461.6,1346461.6,4772,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110335,589162.00
06/21/2019 05:45,2,0.000,ALERT,212.38,298.77,60.017,1561110304,"201051344000853","174011545737251",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,1345966.1,1345966.1,4771,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561110337,589163.00
06/21/2019 05:45,2,0.000,ALERT,211.48,296.96,60.065,1561110304,"201051344001145","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1346674.1,1346674.1,4789,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110339,589164.00
06/21/2019 05:45,2,0.000,ALERT,211.70,296.66,60.017,1561110304,"201051344000438","174011545737251",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,1340127.6,1340127.6,4776,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110341,589165.00
06/21/2019 05:45,2,0.000,ALERT,211.03,296.66,60.043,1561110304,"201051344001135","174011545737251",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,1327198.5,1327198.5,4771,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110342,589166.00
06/21/2019 05:45,2,0.000,ALERT,211.93,298.77,60.022,1561110304,"201051344000983","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1343955.4,1343955.4,4768,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110344,589167.00
06/21/2019 05:45,2,0.000,ALERT,211.48,296.36,60.033,1561110304,"201051344001203","174011545737251",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,1335088.9,1335088.9,4779,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561110346,589168.00
06/21/2019 05:45,2,0.000,ALERT,211.25,296.66,60.017,1561110304,"201051344001230","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1330356.2,1330356.2,4793,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110348,589169.00
06/21/2019 05:45,2,0.000,ALERT,211.03,296.36,59.985,1561110304,"201051344000646","174011545737251",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,1324229.0,1324229.0,4787,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110350,589170.00
06/21/2019 05:45,2,0.000,ALERT,212.16,298.17,60.028,1561110304,"201051344000867","174011545737251",0.00,13.00,0,295.76,300.27,0.0,0.0,0.000,1321175.3,1321175.3,4770,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110352,589171.00
06/21/2019 05:45,2,0.000,ALERT,212.38,297.87,60.028,1561110304,"201051344000633","174011545737251",0.00,12.00,0,293.96,299.37,0.0,0.0,0.000,1318346.4,1318346.4,4778,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561110354,589172.00
06/21/2019 05:45,2,0.000,ALERT,211.03,296.66,60.033,1561110304,"201051344000955","174011545737251",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,1344776.6,1344776.6,4781,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561110355,589173.00
06/21/2019 05:45,2,0.000,ALERT,211.93,297.57,60.033,1561110304,"201051344000648","174011545737251",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,1332673.1,1332673.1,4767,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110357,589174.00
06/21/2019 05:45,2,0.000,ALERT,212.16,298.17,60.001,1561110304,"201051344000645","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1338062.8,1338062.8,4775,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110359,589175.00
06/21/2019 05:45,2,0.000,ALERT,211.70,299.07,60.033,1561110304,"201051344000569","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1354741.9,1354741.9,4779,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561110361,589176.00
06/21/2019 05:45,2,0.000,ALERT,212.16,297.87,60.043,1561110304,"179051228000119","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,141161.5,141161.5,4811,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561110363,589177.00
06/21/2019 06:00,2,0.098,ALERT,211.25,298.17,60.043,1561111204,"201051344000579","174011545737251",29.40,12.30,0,297.26,300.57,2.9,0.9,0.000,1355560.8,1355560.8,4778,0,0,0,L,1122011218,1,120.65,120.88,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1561111206,589178.00
06/21/2019 06:00,2,0.000,ALERT,210.80,295.76,60.012,1561111204,"201051344001025","174011545737251",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,1339552.0,1339552.0,4776,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111208,589179.00
06/21/2019 06:00,2,0.000,ALERT,210.80,296.36,60.038,1561111204,"201051344001093","174011545737251",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,1322196.8,1322196.8,4782,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111210,589180.00
06/21/2019 06:00,2,0.000,ALERT,211.48,298.17,60.006,1561111204,"201051344000458","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1337148.9,1337148.9,4770,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561111212,589181.00
06/21/2019 06:00,2,0.000,ALERT,210.57,296.66,60.038,1561111204,"201051344000890","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1337299.2,1337299.2,4778,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111214,589182.00
06/21/2019 06:00,2,0.064,ALERT,211.70,298.17,60.059,1561111204,"201051344000988","174011545737251",17.81,12.00,0,293.96,299.67,1.1,0.0,0.000,1022652.5,1022652.5,4772,0,0,0,L,1122011218,1,120.88,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1561111216,589183.00
06/21/2019 06:00,2,0.000,ALERT,211.48,297.57,60.049,1561111204,"201051344000582","174011545737251",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,1315083.1,1315083.1,4771,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111217,589184.00
06/21/2019 06:00,2,0.074,ALERT,211.70,298.77,60.043,1561111204,"201051344000868","174011545737251",29.08,12.00,0,297.26,300.87,2.2,0.2,0.000,1323185.7,1323185.7,4773,0,0,0,L,1122011218,1,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1561111219,589185.00
06/21/2019 06:00,2,0.080,ALERT,212.16,298.47,60.043,1561111204,"201051344000576","174011545737251",28.82,12.00,0,296.66,300.27,2.4,0.4,0.000,1340179.6,1340179.6,4781,0,0,0,L,1122011218,1,121.33,121.10,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1561111221,589186.00
06/21/2019 06:00,2,0.055,ALERT,211.70,297.87,60.049,1561111204,"201051344001158","174011545737251",29.18,11.70,0,296.06,299.67,1.7,0.0,0.000,1317277.1,1317277.1,4771,0,0,0,L,1122011218,1,120.88,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1561111223,589187.00
06/21/2019 06:00,2,0.000,ALERT,211.03,296.06,60.054,1561111204,"201051344000917","174011545737251",0.00,12.70,0,292.76,298.77,0.0,0.0,0.000,1331885.6,1331885.6,4782,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561111225,589188.00
06/21/2019 06:00,2,0.000,ALERT,211.25,295.76,60.049,1561111204,"201051344000417","174011545737251",0.00,12.30,0,293.96,298.77,0.0,0.0,0.000,1058979.4,1058979.4,4787,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111227,589189.00
06/21/2019 06:00,2,0.055,ALERT,211.25,296.36,60.001,1561111204,"201051344000685","174011545737251",29.14,12.00,0,294.56,299.67,1.6,0.0,0.000,1338226.9,1338226.9,4780,0,0,0,L,1122011218,1,121.78,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1561111228,589190.00
06/21/2019 06:00,2,0.070,ALERT,211.03,295.76,60.049,1561111204,"201051344000651","174011545737251",29.18,11.00,0,293.96,298.77,2.1,0.1,0.000,1331981.5,1331981.5,4777,0,0,0,L,1122011218,1,121.33,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1561111230,589191.00
06/21/2019 06:00,2,0.072,ALERT,211.48,298.47,60.038,1561111204,"201051344000594","174011545737251",29.50,12.30,0,296.36,300.27,2.2,0.2,0.000,1342906.6,1342906.6,4777,0,0,0,L,1122011218,1,120.88,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1561111232,589192.00
06/21/2019 06:00,2,0.141,ALERT,211.70,298.17,60.017,1561111204,"201051344000469","174011545737251",14.39,11.30,0,295.46,299.67,2.1,0.1,0.000,1322925.4,1322925.4,4775,0,0,0,L,1122011218,1,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1561111234,589193.00
06/21/2019 06:00,2,0.084,ALERT,211.25,296.66,60.049,1561111204,"201051344000585","174011545737251",29.36,12.30,0,294.26,299.37,2.5,0.5,0.000,1346461.6,1346461.6,4774,0,0,0,L,1122011218,1,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1561111236,589194.00
06/21/2019 06:00,2,0.064,ALERT,212.38,298.17,60.043,1561111204,"201051344000853","174011545737251",29.56,11.70,0,296.66,300.57,2.0,0.0,0.000,1345966.1,1345966.1,4773,0,0,0,L,1122011218,1,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1561111238,589195.00
06/21/2019 06:00,2,0.000,ALERT,211.25,296.96,60.038,1561111204,"201051344001145","174011545737251",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,1346674.1,1346674.1,4791,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111240,589196.00
06/21/2019 06:00,2,0.080,ALERT,211.25,296.66,60.043,1561111204,"201051344000438","174011545737251",29.52,11.70,0,294.86,299.37,2.5,0.4,0.000,1340127.6,1340127.6,4778,0,0,0,L,1122011218,1,121.33,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1561111241,589197.00
06/21/2019 06:00,2,0.127,ALERT,210.57,296.66,60.006,1561111204,"201051344001135","174011545737251",15.27,11.70,0,294.86,299.37,2.0,0.0,0.000,1327198.5,1327198.5,4773,0,0,0,L,1122011218,1,120.88,120.88,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1561111243,589198.00
06/21/2019 06:00,2,0.082,ALERT,211.70,298.47,60.043,1561111204,"201051344000983","174011545737251",29.40,12.00,0,296.96,300.57,2.5,0.5,0.000,1343955.4,1343955.4,4770,0,0,0,L,1122011218,1,121.10,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1561111245,589199.00
06/21/2019 06:00,2,0.068,ALERT,211.03,296.36,60.075,1561111204,"201051344001203","174011545737251",29.08,11.70,0,294.56,300.57,2.0,0.0,0.000,1335088.9,1335088.9,4781,0,0,0,L,1122011218,1,121.55,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1561111247,589200.00
06/21/2019 06:00,2,0.000,ALERT,210.80,296.66,60.022,1561111204,"201051344001230","174011545737251",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,1330356.2,1330356.2,4795,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111249,589201.00
06/21/2019 06:00,2,0.111,ALERT,210.57,296.36,60.012,1561111204,"201051344000646","174011545737251",14.35,12.00,0,293.66,299.37,1.6,0.0,0.000,1324229.0,1324229.0,4789,0,0,0,L,1122011218,1,121.10,120.65,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1561111251,589202.00
06/21/2019 06:00,2,0.074,ALERT,211.93,297.87,60.070,1561111204,"201051344000867","174011545737251",29.06,12.70,0,295.76,300.27,2.2,0.2,0.000,1321175.3,1321175.3,4772,0,0,0,L,1122011218,1,121.33,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1561111253,589203.00
06/21/2019 06:00,2,0.000,ALERT,212.16,297.87,60.049,1561111204,"201051344000633","174011545737251",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,1318346.4,1318346.4,4780,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561111255,589204.00
06/21/2019 06:00,2,0.141,ALERT,210.57,296.66,60.049,1561111204,"201051344000955","174011545737251",14.87,12.00,0,294.56,299.37,2.1,0.1,0.000,1344776.6,1344776.6,4783,0,0,0,L,1122011218,1,120.42,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1561111257,589205.00
06/21/2019 06:00,2,0.125,ALERT,211.93,297.26,60.038,1561111204,"201051344000648","174011545737251",14.29,11.30,0,295.76,299.97,1.8,0.0,0.000,1332673.1,1332673.1,4769,0,0,0,L,1122011218,1,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1561111258,589206.00
06/21/2019 06:00,2,0.104,ALERT,212.16,297.87,60.006,1561111204,"201051344000645","174011545737251",15.82,12.30,0,296.36,299.97,1.7,0.0,0.000,1338062.8,1338062.8,4777,0,0,0,L,1122011218,1,121.55,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1561111260,589207.00
06/21/2019 06:00,2,0.123,ALERT,211.70,298.77,60.049,1561111204,"201051344000569","174011545737251",15.41,12.00,0,296.96,300.87,1.9,0.0,0.000,1354741.9,1354741.9,4781,0,0,0,L,1122011218,1,120.65,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1561111262,589208.00
06/21/2019 06:00,2,0.125,ALERT,212.16,297.57,60.038,1561111204,"179051228000119","174011545737251",29.28,13.70,0,294.56,299.67,3.8,1.7,0.000,141161.5,141161.5,4813,0,0,0,L,46974696,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561111264,589209.00
06/21/2019 06:15,2,0.229,ALERT,211.70,339.04,60.022,1561112104,"201051344000579","174011545737251",23.97,13.00,0,294.86,341.45,5.6,3.5,0.000,1355561.3,1355561.3,4780,0,0,0,L,1122011218,1,121.10,120.88,0100,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561112106,589210.00
06/21/2019 06:15,2,0.166,ALERT,211.03,333.93,60.033,1561112104,"201051344001025","174011545737251",26.84,12.00,0,292.46,336.94,4.6,2.5,0.000,1339552.3,1339552.3,4778,0,0,0,L,1122011218,1,120.88,121.10,0200,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112108,589211.00
06/21/2019 06:15,2,0.203,ALERT,211.03,307.18,60.028,1561112104,"201051344001093","174011545737251",23.58,12.70,0,292.76,308.09,4.8,2.8,0.000,1322197.1,1322197.1,4784,0,0,0,L,1122011218,1,120.88,120.88,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112110,589212.00
06/21/2019 06:15,2,0.189,ALERT,211.70,334.54,60.033,1561112104,"201051344000458","174011545737251",24.37,13.30,0,294.26,336.04,4.7,2.6,0.000,1337149.2,1337149.2,4772,0,0,0,L,1122011218,1,121.10,121.33,0600,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112112,589213.00
06/21/2019 06:15,2,0.178,ALERT,211.03,333.93,60.033,1561112104,"201051344000890","174011545737251",26.64,12.70,0,293.66,336.04,4.8,2.7,0.000,1337299.5,1337299.5,4780,0,0,0,L,1122011218,1,121.33,120.42,0200,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561112114,589214.00
06/21/2019 06:15,2,0.143,ALERT,211.48,299.67,59.996,1561112104,"201051344000988","174011545737251",18.17,12.30,0,291.85,302.37,2.7,0.6,0.000,1022652.6,1022652.6,4774,0,0,0,L,1122011218,1,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1561112115,589215.00
06/21/2019 06:15,2,0.186,ALERT,211.70,324.02,60.022,1561112104,"201051344000582","174011545737251",23.56,11.70,0,293.66,332.73,4.5,2.4,0.000,1315083.4,1315083.4,4773,0,0,0,L,1122011218,1,121.33,121.33,0100,9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1561112117,589216.00
06/21/2019 06:15,2,0.176,ALERT,211.70,344.45,60.038,1561112104,"201051344000868","174011545737251",25.70,12.70,0,294.86,345.06,4.6,2.5,0.000,1323186.0,1323186.0,4775,0,0,0,L,1122011218,1,120.88,121.33,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1561112119,589217.00
06/21/2019 06:15,2,0.174,ALERT,212.16,335.44,60.054,1561112104,"201051344000576","174011545737251",26.12,12.00,0,294.26,335.74,4.6,2.5,0.000,1340180.0,1340180.0,4783,0,0,0,L,1122011218,1,121.33,121.10,0100,9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1561112121,589218.00
06/21/2019 06:15,2,0.176,ALERT,211.70,339.65,60.038,1561112104,"201051344001158","174011545737251",23.82,12.00,0,293.66,341.15,4.2,2.2,0.000,1317277.3,1317277.3,4773,0,0,0,L,1122011218,1,120.88,120.88,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1561112123,589219.00
06/21/2019 06:15,2,0.180,ALERT,211.25,296.96,60.075,1561112104,"201051344000917","174011545737251",20.71,12.70,0,291.55,300.27,3.8,1.7,0.000,1331885.7,1331885.7,4784,0,0,0,L,1122011218,1,120.88,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1561112125,589220.00
06/21/2019 06:15,2,0.203,ALERT,211.25,296.36,60.033,1561112104,"201051344000417","174011545737251",18.63,12.70,0,292.46,300.57,3.9,1.8,0.000,1058979.7,1058979.7,4789,0,0,0,L,1122011218,1,120.88,121.10,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112126,589221.00
06/21/2019 06:15,2,0.176,ALERT,211.48,298.47,60.049,1561112104,"201051344000685","174011545737251",21.67,12.00,0,293.06,303.58,3.9,1.8,0.000,1338227.0,1338227.0,4782,0,0,0,L,1122011218,1,121.78,121.10,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1561112128,589222.00
06/21/2019 06:15,2,0.166,ALERT,211.25,341.15,60.049,1561112104,"201051344000651","174011545737251",27.10,11.70,0,292.46,342.05,4.6,2.5,0.000,1331981.9,1331981.9,4779,0,0,0,L,1122011218,1,121.55,120.65,0100,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112130,589223.00
06/21/2019 06:15,2,0.174,ALERT,211.48,335.44,60.043,1561112104,"201051344000594","174011545737251",26.12,12.70,0,293.96,344.76,4.6,2.5,0.004,1342907.0,1342907.0,4779,0,0,0,L,1122011218,1,121.10,120.88,0002,10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1561112132,589224.00
06/21/2019 06:15,2,0.211,ACTIVE,211.70,335.74,60.038,1561112104,"201051344000469","174011545737251",23.87,12.00,0,293.36,345.66,5.1,3.0,0.000,1322925.8,1322925.8,4777,0,0,0,L,1122011218,1,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112133,589225.00
06/21/2019 06:15,2,0.184,ALERT,211.48,334.24,60.043,1561112104,"201051344000585","174011545737251",26.74,13.00,0,292.46,342.65,5.0,2.9,0.004,1346462.0,1346462.0,4776,0,0,0,L,1122011218,1,120.65,121.33,0100,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1561112135,589226.00
06/21/2019 06:15,2,0.174,ALERT,212.38,345.36,60.043,1561112104,"201051344000853","174011545737251",25.33,12.30,0,294.26,347.16,4.5,2.4,0.000,1345966.4,1345966.4,4775,0,0,0,L,1122011218,1,121.55,121.55,0100,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1561112136,589227.00
06/21/2019 06:15,2,0.146,ALERT,211.48,331.83,60.043,1561112104,"201051344001145","174011545737251",25.62,12.00,0,293.36,333.03,3.9,1.8,0.000,1346674.3,1346674.3,4793,0,0,0,L,1122011218,1,121.10,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112138,589228.00
06/21/2019 06:15,2,0.176,ALERT,211.48,338.44,60.028,1561112104,"201051344000438","174011545737251",27.23,12.00,0,293.06,339.34,4.9,2.8,0.000,1340128.0,1340128.0,4780,0,0,0,L,1122011218,1,121.33,121.10,0100,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1561112140,589229.00
06/21/2019 06:15,2,0.174,ACTIVE,211.03,332.43,60.028,1561112104,"201051344001135","174011545737251",27.14,12.30,0,293.06,341.45,4.8,2.7,0.000,1327198.9,1327198.9,4775,0,0,0,L,1122011218,1,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112141,589230.00
06/21/2019 06:15,2,0.182,ACTIVE,211.70,340.85,60.043,1561112104,"201051344000983","174011545737251",26.44,12.70,0,294.56,343.55,4.9,2.8,0.000,1343955.8,1343955.8,4772,0,0,0,L,1122011218,1,121.10,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112142,589231.00
06/21/2019 06:15,2,0.160,ALERT,211.48,332.43,60.028,1561112104,"201051344001203","174011545737251",26.26,12.30,0,292.76,335.44,4.3,2.2,0.000,1335089.1,1335089.1,4783,0,0,0,L,1122011218,1,121.55,120.88,0100,9,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1561112144,589232.00
06/21/2019 06:15,2,0.166,ALERT,211.03,302.98,60.059,1561112104,"201051344001230","174011545737251",22.80,12.00,0,293.36,303.58,3.9,1.8,0.000,1330356.4,1330356.4,4797,0,0,0,L,1122011218,1,121.10,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112146,589233.00
06/21/2019 06:15,2,0.193,ACTIVE,211.03,338.44,60.038,1561112104,"201051344000646","174011545737251",24.21,12.70,0,292.46,339.04,4.8,2.7,0.000,1324229.4,1324229.4,4791,0,0,0,L,1122011218,1,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112147,589234.00
06/21/2019 06:15,2,0.164,ALERT,211.93,330.93,60.033,1561112104,"201051344000867","174011545737251",26.62,13.00,0,294.26,334.84,4.5,2.4,0.000,1321175.7,1321175.7,4774,0,0,0,L,1122011218,1,121.33,121.10,0100,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561112149,589235.00
06/21/2019 06:15,2,0.188,ALERT,212.16,331.23,60.043,1561112104,"201051344000633","174011545737251",24.49,12.00,0,292.46,336.04,4.7,2.6,0.000,1318346.7,1318346.7,4782,0,0,0,L,1122011218,1,121.55,121.55,0100,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1561112151,589236.00
06/21/2019 06:15,2,0.221,ACTIVE,210.80,333.33,60.043,1561112104,"201051344000955","174011545737251",24.09,12.70,0,293.06,347.16,5.4,3.3,0.000,1344777.1,1344777.1,4785,0,0,0,L,1122011218,1,120.65,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112152,589237.00
06/21/2019 06:15,2,0.197,ACTIVE,211.93,338.74,60.043,1561112104,"201051344000648","174011545737251",24.25,12.00,0,293.66,344.45,4.8,2.7,0.000,1332673.4,1332673.4,4771,0,0,0,L,1122011218,1,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112153,589238.00
06/21/2019 06:15,2,0.176,ACTIVE,211.93,342.95,60.075,1561112104,"201051344000645","174011545737251",25.01,12.70,0,294.26,345.06,4.5,2.4,0.000,1338063.0,1338063.0,4779,0,0,0,L,1122011218,1,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112154,589239.00
06/21/2019 06:15,2,0.170,ACTIVE,211.70,335.44,60.038,1561112104,"201051344000569","174011545737251",27.15,12.70,0,294.86,344.76,4.7,2.6,0.000,1354742.3,1354742.3,4783,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561112155,589240.00
06/21/2019 06:15,2,0.229,ALERT,211.93,334.84,60.043,1561112104,"179051228000119","174011545737251",26.42,14.00,0,292.76,335.74,6.1,4.0,0.000,141162.1,141162.1,4815,0,0,0,L,46974696,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1561112157,589241.00
06/21/2019 06:30,2,0.277,ACTIVE,211.25,334.84,60.038,1561113004,"201051344000579","174011545737251",27.99,13.70,0,296.96,339.65,7.9,5.7,0.027,1355562.4,1355562.4,4782,0,0,0,L,1122011218,1,120.65,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113005,589242.00
06/21/2019 06:30,2,0.240,ACTIVE,210.80,332.43,59.996,1561113004,"201051344001025","174011545737251",27.77,13.30,0,293.66,337.54,6.8,4.6,0.018,1339553.1,1339553.1,4780,0,0,0,L,1122011218,1,120.65,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113006,589243.00
06/21/2019 06:30,2,0.264,ACTIVE,211.03,334.24,60.049,1561113004,"201051344001093","174011545737251",27.65,14.00,0,293.96,346.26,7.4,5.2,0.013,1322198.1,1322198.1,4786,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113007,589244.00
06/21/2019 06:30,2,0.238,ACTIVE,211.25,334.54,60.038,1561113004,"201051344000458","174011545737251",28.43,14.00,0,296.96,338.74,6.9,4.8,0.018,1337150.1,1337150.1,4774,0,0,0,L,1122011218,1,120.88,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113008,589245.00
06/21/2019 06:30,2,0.225,ACTIVE,210.80,333.03,60.038,1561113004,"201051344000890","174011545737251",29.72,13.70,0,294.86,336.64,6.8,4.6,0.018,1337300.4,1337300.4,4782,0,0,0,L,1122011218,1,121.10,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113009,589246.00
06/21/2019 06:30,2,0.219,ACTIVE,211.03,336.34,60.054,1561113004,"201051344000988","174011545737251",18.33,13.70,0,294.26,350.77,4.1,2.0,0.013,1022652.9,1022652.9,4776,0,0,0,L,1122011218,1,120.42,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113010,589247.00
06/21/2019 06:30,2,0.242,ACTIVE,211.48,333.63,60.022,1561113004,"201051344000582","174011545737251",27.47,12.70,0,294.26,346.56,6.8,4.6,0.022,1315084.3,1315084.3,4775,0,0,0,L,1122011218,1,121.10,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113011,589248.00
06/21/2019 06:30,2,0.242,ACTIVE,211.25,335.14,60.028,1561113004,"201051344000868","174011545737251",27.53,13.70,0,296.96,344.76,6.8,4.6,0.018,1323186.8,1323186.8,4777,0,0,0,L,1122011218,1,120.65,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113012,589249.00
06/21/2019 06:30,2,0.248,ACTIVE,211.70,336.34,60.033,1561113004,"201051344000576","174011545737251",27.77,13.00,0,296.06,344.45,7.0,4.8,0.018,1340180.8,1340180.8,4785,0,0,0,L,1122011218,1,120.88,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113013,589250.00
06/21/2019 06:30,2,0.230,ACTIVE,211.25,335.14,60.054,1561113004,"201051344001158","174011545737251",27.77,13.00,0,296.06,340.25,6.5,4.3,0.018,1317278.1,1317278.1,4775,0,0,0,L,1122011218,1,120.65,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113014,589251.00
06/21/2019 06:30,2,0.234,ACTIVE,211.25,333.63,60.033,1561113004,"201051344000917","174011545737251",27.47,13.70,0,293.36,346.56,6.5,4.4,0.018,1331886.5,1331886.5,4786,0,0,0,L,1122011218,1,120.88,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113015,589252.00
06/21/2019 06:30,2,0.283,ALERT,211.25,333.93,59.985,1561113004,"201051344000417","174011545737251",17.97,13.70,0,293.96,350.47,5.2,3.0,0.009,1058980.3,1058980.3,4791,0,0,0,L,1122011218,1,120.88,120.88,0002,11,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113017,589253.00
06/21/2019 06:30,2,0.229,ACTIVE,211.48,334.84,60.033,1561113004,"201051344000685","174011545737251",27.29,13.30,0,294.86,346.86,6.3,4.2,0.013,1338227.8,1338227.8,4784,0,0,0,L,1122011218,1,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113018,589254.00
06/21/2019 06:30,2,0.246,ACTIVE,211.25,333.33,60.043,1561113004,"201051344000651","174011545737251",27.89,12.30,0,293.96,341.15,7.0,4.8,0.022,1331982.8,1331982.8,4781,0,0,0,L,1122011218,1,121.55,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113019,589255.00
06/21/2019 06:30,2,0.248,ACTIVE,211.03,335.44,60.028,1561113004,"201051344000594","174011545737251",27.91,13.70,0,295.46,338.74,7.0,4.9,0.022,1342907.8,1342907.8,4781,0,0,0,L,1122011218,1,120.65,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113020,589256.00
06/21/2019 06:30,2,0.258,ALERT,211.25,336.04,60.033,1561113004,"201051344000469","174011545737251",27.53,12.70,0,295.46,338.74,7.2,5.0,0.022,1322926.8,1322926.8,4778,0,0,0,L,1122011218,1,120.42,121.33,0002,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113022,589257.00
06/21/2019 06:30,2,0.264,ACTIVE,211.25,334.24,60.049,1561113004,"201051344000585","174011545737251",27.81,14.00,0,293.96,337.84,7.5,5.3,0.022,1346463.0,1346463.0,4778,0,0,0,L,1122011218,1,120.65,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113023,589258.00
06/21/2019 06:30,2,0.246,ACTIVE,211.93,336.64,60.028,1561113004,"201051344000853","174011545737251",27.17,13.00,0,296.06,345.66,6.8,4.6,0.018,1345967.2,1345967.2,4777,0,0,0,L,1122011218,1,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113024,589259.00
06/21/2019 06:30,2,0.223,ACTIVE,211.48,334.24,60.022,1561113004,"201051344001145","174011545737251",27.15,12.70,0,295.16,346.86,6.2,4.1,0.018,1346675.0,1346675.0,4795,0,0,0,L,1122011218,1,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113025,589260.00
06/21/2019 06:30,2,0.254,ACTIVE,211.03,333.93,60.022,1561113004,"201051344000438","174011545737251",27.61,13.00,0,294.56,338.74,7.1,5.0,0.018,1340129.0,1340129.0,4782,0,0,0,L,1122011218,1,121.33,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113025,589261.00
06/21/2019 06:30,2,0.248,ALERT,210.80,332.43,60.028,1561113004,"201051344001135","174011545737251",27.77,13.00,0,294.26,336.34,7.0,4.9,0.022,1327199.8,1327199.8,4776,0,0,0,L,1122011218,1,120.88,120.88,0002,12,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113027,589262.00
06/21/2019 06:30,2,0.254,ALERT,211.25,335.14,60.033,1561113004,"201051344000983","174011545737251",27.75,13.30,0,296.96,341.75,7.2,5.0,0.013,1343956.7,1343956.7,4773,0,0,0,L,1122011218,1,120.65,120.88,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113029,589263.00
06/21/2019 06:30,2,0.240,ACTIVE,211.25,333.33,60.028,1561113004,"201051344001203","174011545737251",27.63,13.30,0,294.26,345.66,6.8,4.6,0.013,1335090.0,1335090.0,4785,0,0,0,L,1122011218,1,121.55,120.65,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113030,589264.00
06/21/2019 06:30,2,0.242,ACTIVE,211.03,332.73,60.043,1561113004,"201051344001230","174011545737251",26.62,13.30,0,294.86,345.66,6.6,4.4,0.013,1330357.1,1330357.1,4799,0,0,0,L,1122011218,1,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113031,589265.00
06/21/2019 06:30,2,0.240,ALERT,210.57,333.33,60.038,1561113004,"201051344000646","174011545737251",27.93,14.00,0,293.66,338.74,6.8,4.7,0.018,1324230.2,1324230.2,4792,0,0,0,L,1122011218,1,121.10,120.42,0002,11,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113033,589266.00
06/21/2019 06:30,2,0.238,ACTIVE,211.70,334.54,60.033,1561113004,"201051344000867","174011545737251",27.69,14.30,0,295.76,345.36,6.7,4.6,0.018,1321176.5,1321176.5,4776,0,0,0,L,1122011218,1,121.10,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113034,589267.00
06/21/2019 06:30,2,0.248,ACTIVE,211.93,337.54,60.022,1561113004,"201051344000633","174011545737251",27.55,13.30,0,293.96,348.66,6.9,4.8,0.022,1318347.6,1318347.6,4784,0,0,0,L,1122011218,1,121.33,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113035,589268.00
06/21/2019 06:30,2,0.270,ALERT,210.57,332.73,60.070,1561113004,"201051344000955","174011545737251",27.75,13.30,0,293.96,336.94,7.6,5.4,0.018,1344778.1,1344778.1,4786,0,0,0,L,1122011218,1,120.65,120.88,0002,11,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113036,589269.00
06/21/2019 06:30,2,0.252,ALERT,211.48,336.04,60.033,1561113004,"201051344000648","174011545737251",27.83,12.70,0,296.06,339.34,7.1,4.9,0.018,1332674.3,1332674.3,4772,0,0,0,L,1122011218,1,120.42,121.33,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113038,589270.00
06/21/2019 06:30,2,0.229,ALERT,211.70,336.34,60.038,1561113004,"201051344000645","174011545737251",27.49,13.70,0,296.96,343.55,6.4,4.3,0.018,1338063.8,1338063.8,4780,0,0,0,L,1122011218,1,121.10,121.33,0002,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113040,589271.00
06/21/2019 06:30,2,0.240,ALERT,211.25,335.74,60.038,1561113004,"201051344000569","174011545737251",28.27,13.30,0,296.96,339.34,6.9,4.8,0.018,1354743.2,1354743.2,4784,0,0,0,L,1122011218,1,120.42,121.33,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113042,589272.00
06/21/2019 06:30,2,0.283,ACTIVE,211.70,338.74,60.022,1561113004,"179051228000119","174011545737251",28.45,15.30,0,295.46,353.17,8.2,6.0,0.013,141163.3,141163.3,4817,0,0,0,L,46974696,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113043,589273.00
06/21/2019 06:45,2,0.334,ACTIVE,212.16,336.34,60.028,1561113904,"201051344000579","174011545737251",28.29,14.70,0,330.33,341.15,9.6,7.4,0.035,1355564.0,1355564.0,4783,0,0,0,L,1122011218,1,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113905,589274.00
06/21/2019 06:45,2,0.287,ACTIVE,211.25,333.63,60.043,1561113904,"201051344001025","174011545737251",28.92,15.00,0,327.92,339.34,8.4,6.2,0.035,1339554.5,1339554.5,4781,0,0,0,L,1122011218,1,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113906,589275.00
06/21/2019 06:45,2,0.305,ACTIVE,211.48,334.84,60.059,1561113904,"201051344001093","174011545737251",28.57,15.30,0,326.42,342.35,8.9,6.6,0.027,1322199.5,1322199.5,4787,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113907,589276.00
06/21/2019 06:45,2,0.311,ACTIVE,211.93,336.04,59.996,1561113904,"201051344000458","174011545737251",27.85,15.00,0,329.43,340.85,8.8,6.5,0.040,1337151.5,1337151.5,4775,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113908,589277.00
06/21/2019 06:45,2,0.305,ACTIVE,211.25,333.33,60.017,1561113904,"201051344000890","174011545737251",28.25,14.70,0,320.11,346.86,8.8,6.5,0.031,1337301.9,1337301.9,4783,0,0,0,L,1122011218,1,121.55,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113909,589278.00
