ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 06:45,2,0.285,ALERT,212.16,337.84,60.038,1561113904,"201051344000988","174011545737251",18.21,15.00,0,294.56,340.85,5.3,3.2,0.013,1022653.5,1022653.5,4777,0,0,0,L,1122011218,1,120.88,121.78,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113911,589279.00
06/21/2019 06:45,2,0.289,ACTIVE,211.70,334.54,60.022,1561113904,"201051344000582","174011545737251",27.71,13.70,0,327.92,338.74,8.1,5.9,0.031,1315085.6,1315085.6,4776,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113912,589280.00
06/21/2019 06:45,2,0.297,ACTIVE,211.93,336.94,60.022,1561113904,"201051344000868","174011545737251",28.29,15.00,0,329.43,340.55,8.5,6.3,0.031,1323188.1,1323188.1,4778,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113913,589281.00
06/21/2019 06:45,2,0.303,ACTIVE,212.61,338.14,60.038,1561113904,"201051344000576","174011545737251",28.03,14.30,0,330.03,343.55,8.6,6.4,0.035,1340182.3,1340182.3,4786,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113914,589282.00
06/21/2019 06:45,2,0.285,ACTIVE,211.93,336.34,60.049,1561113904,"201051344001158","174011545737251",28.19,14.70,0,329.13,340.85,8.2,6.0,0.040,1317279.4,1317279.4,4776,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113915,589283.00
06/21/2019 06:45,2,0.273,ACTIVE,211.48,334.54,60.017,1561113904,"201051344000917","174011545737251",28.29,15.00,0,325.82,340.55,7.9,5.7,0.031,1331887.7,1331887.7,4787,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113916,589284.00
06/21/2019 06:45,2,0.344,ACTIVE,211.48,334.84,60.017,1561113904,"201051344000417","174011545737251",17.97,15.00,0,293.36,337.24,6.3,4.1,0.018,1058981.2,1058981.2,4793,0,0,0,L,1122011218,1,121.10,120.65,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113917,589285.00
06/21/2019 06:45,2,0.266,ACTIVE,211.48,335.14,60.017,1561113904,"201051344000685","174011545737251",28.65,14.30,0,328.22,341.15,7.7,5.5,0.035,1338229.0,1338229.0,4785,0,0,0,L,1122011218,1,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113918,589286.00
06/21/2019 06:45,2,0.297,ACTIVE,211.48,334.24,60.022,1561113904,"201051344000651","174011545737251",27.93,13.30,0,328.22,338.44,8.4,6.2,0.035,1331984.1,1331984.1,4782,0,0,0,L,1122011218,1,121.78,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113919,589287.00
06/21/2019 06:45,2,0.297,ACTIVE,211.93,336.94,60.022,1561113904,"201051344000594","174011545737251",28.75,14.70,0,327.62,339.95,8.7,6.5,0.031,1342909.2,1342909.2,4782,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113919,589288.00
06/21/2019 06:45,2,0.305,ACTIVE,212.16,337.54,60.022,1561113904,"201051344000469","174011545737251",28.57,14.00,0,329.13,341.15,8.8,6.6,0.044,1322928.2,1322928.2,4780,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113921,589289.00
06/21/2019 06:45,2,0.314,ACTIVE,211.48,334.84,60.001,1561113904,"201051344000585","174011545737251",28.47,15.30,0,328.22,339.95,9.2,6.9,0.035,1346464.5,1346464.5,4779,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113922,589290.00
06/21/2019 06:45,2,0.299,ACTIVE,212.61,338.14,60.022,1561113904,"201051344000853","174011545737251",28.65,14.70,0,330.93,342.65,8.7,6.4,0.035,1345968.6,1345968.6,4778,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113923,589291.00
06/21/2019 06:45,2,0.273,ACTIVE,211.70,335.14,60.028,1561113904,"201051344001145","174011545737251",27.45,14.00,0,329.43,339.04,7.6,5.4,0.031,1346676.2,1346676.2,4796,0,0,0,L,1122011218,1,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113923,589292.00
06/21/2019 06:45,2,0.297,ACTIVE,211.48,334.84,60.022,1561113904,"201051344000438","174011545737251",28.84,14.30,0,327.92,339.04,8.7,6.5,0.035,1340130.4,1340130.4,4783,0,0,0,L,1122011218,1,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113924,589293.00
06/21/2019 06:45,2,0.305,ACTIVE,211.03,333.33,60.006,1561113904,"201051344001135","174011545737251",28.37,14.00,0,328.22,338.14,8.8,6.5,0.040,1327201.2,1327201.2,4778,0,0,0,L,1122011218,1,121.33,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113925,589294.00
06/21/2019 06:45,2,0.314,ACTIVE,211.93,336.04,60.022,1561113904,"201051344000983","174011545737251",27.99,14.70,0,330.03,341.15,8.9,6.7,0.035,1343958.1,1343958.1,4775,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113926,589295.00
06/21/2019 06:45,2,0.285,ACTIVE,211.25,333.33,60.012,1561113904,"201051344001203","174011545737251",28.41,14.30,0,328.52,339.65,8.2,6.0,0.027,1335091.3,1335091.3,4786,0,0,0,L,1122011218,1,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113927,589296.00
06/21/2019 06:45,2,0.277,ACTIVE,211.25,333.63,59.990,1561113904,"201051344001230","174011545737251",28.25,14.70,0,324.62,341.15,8.0,5.7,0.031,1330358.4,1330358.4,4800,0,0,0,L,1122011218,1,121.55,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113928,589297.00
06/21/2019 06:45,2,0.289,ACTIVE,210.80,334.84,60.059,1561113904,"201051344000646","174011545737251",28.33,15.30,0,327.62,338.74,8.3,6.1,0.022,1324231.6,1324231.6,4794,0,0,0,L,1122011218,1,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113929,589298.00
06/21/2019 06:45,2,0.301,ACTIVE,212.16,336.04,60.012,1561113904,"201051344000867","174011545737251",27.83,15.50,0,330.03,340.25,8.5,6.3,0.035,1321177.8,1321177.8,4777,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113930,589299.00
06/21/2019 06:45,2,0.299,ACTIVE,212.61,338.74,60.006,1561113904,"201051344000633","174011545737251",28.21,14.70,0,329.13,343.55,8.6,6.3,0.031,1318349.0,1318349.0,4785,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113931,589300.00
06/21/2019 06:45,2,0.314,ACTIVE,211.03,334.24,60.049,1561113904,"201051344000955","174011545737251",28.61,14.70,0,327.02,338.14,9.2,6.9,0.035,1344779.6,1344779.6,4788,0,0,0,L,1122011218,1,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113932,589301.00
06/21/2019 06:45,2,0.314,ACTIVE,212.16,337.24,60.017,1561113904,"201051344000648","174011545737251",27.53,13.70,0,330.03,341.45,8.8,6.6,0.031,1332675.7,1332675.7,4774,0,0,0,L,1122011218,1,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113933,589302.00
06/21/2019 06:45,2,0.289,ACTIVE,212.38,337.24,60.017,1561113904,"201051344000645","174011545737251",27.87,15.00,0,330.93,341.75,8.2,6.0,0.031,1338065.1,1338065.1,4782,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113934,589303.00
06/21/2019 06:45,2,0.293,ACTIVE,211.93,336.64,60.012,1561113904,"201051344000569","174011545737251",28.92,15.00,0,330.33,341.15,8.6,6.4,0.035,1354744.5,1354744.5,4786,0,0,0,L,1122011218,1,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113935,589304.00
06/21/2019 06:45,2,0.348,ALERT,212.38,340.25,60.006,1561113904,"179051228000119","174011545737251",28.07,16.30,0,294.86,344.15,9.9,7.6,0.031,141165.0,141165.0,4818,0,0,0,L,46974696,1,121.10,122.01,0000,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561113937,589305.00
06/21/2019 07:00,2,0.391,ACTIVE,210.80,333.33,59.985,1561114804,"201051344000579","174011545737251",28.86,15.80,0,330.63,343.25,11.5,9.1,0.053,1355566.1,1355566.1,4784,0,0,0,L,1122011218,1,120.20,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114806,589306.00
06/21/2019 07:00,2,0.346,ACTIVE,210.80,331.53,59.975,1561114804,"201051344001025","174011545737251",28.88,15.30,0,328.52,340.85,10.2,7.9,0.049,1339556.2,1339556.2,4782,0,0,0,L,1122011218,1,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114807,589307.00
06/21/2019 07:00,2,0.355,ACTIVE,211.25,333.33,59.990,1561114804,"201051344001093","174011545737251",28.73,15.80,0,327.92,340.55,10.4,8.1,0.040,1322201.4,1322201.4,4788,0,0,0,L,1122011218,1,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114807,589308.00
06/21/2019 07:00,2,0.359,ACTIVE,211.70,333.63,59.980,1561114804,"201051344000458","174011545737251",28.90,15.80,0,330.33,342.65,10.6,8.3,0.053,1337153.3,1337153.3,4776,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114808,589309.00
06/21/2019 07:00,2,0.359,ACTIVE,211.25,332.73,59.980,1561114804,"201051344000890","174011545737251",28.41,15.30,0,328.82,340.55,10.4,8.1,0.044,1337303.7,1337303.7,4784,0,0,0,L,1122011218,1,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114809,589310.00
06/21/2019 07:00,2,0.348,ACTIVE,211.93,336.34,59.990,1561114804,"201051344000988","174011545737251",18.19,15.30,0,329.73,344.15,6.4,4.3,0.027,1022654.4,1022654.4,4779,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114810,589311.00
06/21/2019 07:00,2,0.332,ACTIVE,211.70,333.03,59.985,1561114804,"201051344000582","174011545737251",28.75,14.70,0,329.13,340.85,9.7,7.5,0.044,1315087.2,1315087.2,4777,0,0,0,L,1122011218,1,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114811,589312.00
06/21/2019 07:00,2,0.354,ACTIVE,211.93,334.84,59.985,1561114804,"201051344000868","174011545737251",28.82,15.50,0,330.33,342.65,10.4,8.1,0.053,1323189.9,1323189.9,4779,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114812,589313.00
06/21/2019 07:00,2,0.348,ACTIVE,212.38,336.64,60.028,1561114804,"201051344000576","174011545737251",29.02,15.30,0,330.63,343.25,10.3,8.0,0.049,1340184.0,1340184.0,4787,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114813,589314.00
06/21/2019 07:00,2,0.350,ACTIVE,211.93,335.44,59.975,1561114804,"201051344001158","174011545737251",28.27,15.30,0,330.33,343.85,10.1,7.8,0.049,1317281.1,1317281.1,4777,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114814,589315.00
06/21/2019 07:00,2,0.324,ACTIVE,211.48,334.24,59.990,1561114804,"201051344000917","174011545737251",28.67,15.80,0,327.62,340.55,9.4,7.2,0.040,1331889.3,1331889.3,4788,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114815,589316.00
06/21/2019 07:00,2,0.371,ACTIVE,211.48,332.43,60.006,1561114804,"201051344000417","174011545737251",19.18,15.30,0,328.22,339.95,7.2,5.1,0.022,1058982.3,1058982.3,4794,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114816,589317.00
06/21/2019 07:00,2,0.318,ACTIVE,211.70,333.63,59.980,1561114804,"201051344000685","174011545737251",28.63,15.30,0,327.62,341.15,9.3,7.1,0.049,1338230.6,1338230.6,4786,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114817,589318.00
06/21/2019 07:00,2,0.361,ACTIVE,211.70,333.33,59.996,1561114804,"201051344000651","174011545737251",27.08,14.30,0,329.13,341.45,9.9,7.7,0.049,1331985.9,1331985.9,4783,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114818,589319.00
06/21/2019 07:00,2,0.359,ACTIVE,211.70,335.14,60.001,1561114804,"201051344000594","174011545737251",28.96,15.30,0,329.13,343.25,10.6,8.3,0.049,1342911.1,1342911.1,4783,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114819,589320.00
06/21/2019 07:00,2,0.365,ACTIVE,211.93,335.44,60.001,1561114804,"201051344000469","174011545737251",28.69,14.70,0,329.73,343.85,10.6,8.3,0.057,1322930.1,1322930.1,4781,0,0,0,L,1122011218,1,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114820,589321.00
06/21/2019 07:00,2,0.371,ACTIVE,211.70,334.24,59.953,1561114804,"201051344000585","174011545737251",28.84,15.80,0,327.92,341.15,10.8,8.5,0.044,1346466.4,1346466.4,4780,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114820,589322.00
06/21/2019 07:00,2,0.357,ACTIVE,212.38,336.94,59.980,1561114804,"201051344000853","174011545737251",28.55,15.50,0,330.93,343.85,10.4,8.1,0.053,1345970.4,1345970.4,4779,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114821,589323.00
06/21/2019 07:00,2,0.316,ACTIVE,211.70,333.93,59.985,1561114804,"201051344001145","174011545737251",28.65,14.70,0,330.33,341.45,9.2,7.0,0.040,1346677.7,1346677.7,4797,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114822,589324.00
06/21/2019 07:00,2,0.352,ACTIVE,211.70,333.03,60.006,1561114804,"201051344000438","174011545737251",28.84,15.00,0,328.82,340.85,10.3,8.0,0.044,1340132.2,1340132.2,4784,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114823,589325.00
06/21/2019 07:00,2,0.357,ACTIVE,211.25,332.43,59.990,1561114804,"201051344001135","174011545737251",28.73,15.00,0,328.22,340.25,10.4,8.1,0.049,1327203.0,1327203.0,4779,0,0,0,L,1122011218,1,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114824,589326.00
06/21/2019 07:00,2,0.371,ACTIVE,211.93,333.93,59.985,1561114804,"201051344000983","174011545737251",28.59,15.80,0,329.73,342.95,10.8,8.5,0.057,1343960.0,1343960.0,4776,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114825,589327.00
06/21/2019 07:00,2,0.342,ACTIVE,211.70,332.73,59.990,1561114804,"201051344001203","174011545737251",28.39,15.30,0,328.52,341.45,9.8,7.6,0.049,1335092.9,1335092.9,4787,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114826,589328.00
06/21/2019 07:00,2,0.311,ACTIVE,211.25,332.13,59.975,1561114804,"201051344001230","174011545737251",29.20,15.00,0,327.32,339.34,9.3,7.0,0.044,1330360.0,1330360.0,4801,0,0,0,L,1122011218,1,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114827,589329.00
06/21/2019 07:00,2,0.348,ACTIVE,211.03,333.03,59.964,1561114804,"201051344000646","174011545737251",28.29,15.50,0,327.62,340.55,10.0,7.7,0.053,1324233.3,1324233.3,4795,0,0,0,L,1122011218,1,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114828,589330.00
06/21/2019 07:00,2,0.357,ACTIVE,212.16,334.54,59.975,1561114804,"201051344000867","174011545737251",28.33,16.00,0,329.73,342.35,10.3,8.0,0.049,1321179.6,1321179.6,4778,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114829,589331.00
06/21/2019 07:00,2,0.363,ACTIVE,212.61,337.24,59.990,1561114804,"201051344000633","174011545737251",28.17,15.50,0,330.33,344.76,10.4,8.1,0.053,1318350.7,1318350.7,4786,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114830,589332.00
06/21/2019 07:00,2,0.371,ACTIVE,211.03,332.43,59.980,1561114804,"201051344000955","174011545737251",28.51,15.30,0,326.72,339.65,10.8,8.5,0.053,1344781.5,1344781.5,4789,0,0,0,L,1122011218,1,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114831,589333.00
06/21/2019 07:00,2,0.373,ACTIVE,212.16,335.14,59.990,1561114804,"201051344000648","174011545737251",27.93,14.70,0,330.93,343.55,10.6,8.3,0.049,1332677.6,1332677.6,4775,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114832,589334.00
06/21/2019 07:00,2,0.352,ACTIVE,212.38,335.44,59.964,1561114804,"201051344000645","174011545737251",28.15,15.80,0,330.93,344.15,10.1,7.8,0.053,1338066.8,1338066.8,4783,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114833,589335.00
06/21/2019 07:00,2,0.348,ACTIVE,211.93,335.14,59.985,1561114804,"201051344000569","174011545737251",29.32,15.50,0,330.03,342.65,10.3,8.1,0.053,1354746.3,1354746.3,4787,0,0,0,L,1122011218,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114834,589336.00
06/21/2019 07:00,2,0.410,ACTIVE,212.38,338.74,59.969,1561114804,"179051228000119","174011545737251",28.13,17.30,0,331.83,348.36,11.8,9.4,0.053,141167.1,141167.1,4820,0,0,0,L,46974696,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561114834,589337.00
06/21/2019 07:15,2,0.449,ACTIVE,212.38,335.44,60.022,1561115704,"201051344000579","174011545737251",29.46,16.30,0,327.32,342.05,13.4,11.1,0.066,1355568.6,1355568.6,4785,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115706,589338.00
06/21/2019 07:15,2,0.416,ACTIVE,212.38,333.93,60.006,1561115704,"201051344001025","174011545737251",28.11,15.80,0,326.12,340.85,11.9,9.5,0.066,1339558.4,1339558.4,4783,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115707,589339.00
06/21/2019 07:15,2,0.422,ACTIVE,212.61,335.14,60.022,1561115704,"201051344001093","174011545737251",28.78,16.00,0,327.32,341.75,12.3,10.0,0.062,1322203.7,1322203.7,4789,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115708,589340.00
06/21/2019 07:15,2,0.422,ACTIVE,212.16,334.24,60.012,1561115704,"201051344000458","174011545737251",29.12,16.70,0,328.22,341.75,12.4,10.1,0.071,1337155.6,1337155.6,4777,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115709,589341.00
06/21/2019 07:15,2,0.418,ACTIVE,212.16,333.93,60.012,1561115704,"201051344000890","174011545737251",28.75,15.80,0,326.42,339.95,12.2,9.9,0.062,1337305.9,1337305.9,4785,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115710,589342.00
06/21/2019 07:15,2,0.404,ACTIVE,212.16,335.14,60.006,1561115704,"201051344000988","174011545737251",18.57,15.50,0,327.62,341.75,7.6,5.4,0.049,1022655.7,1022655.7,4780,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115710,589343.00
06/21/2019 07:15,2,0.408,ACTIVE,212.83,335.44,59.985,1561115704,"201051344000582","174011545737251",27.89,15.30,0,326.72,340.85,11.6,9.2,0.066,1315089.3,1315089.3,4778,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115711,589344.00
06/21/2019 07:15,2,0.439,ACTIVE,212.16,334.84,60.001,1561115704,"201051344000868","174011545737251",27.65,15.80,0,328.22,342.05,12.3,10.0,0.071,1323192.2,1323192.2,4780,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115712,589345.00
06/21/2019 07:15,2,0.420,ACTIVE,212.61,336.34,60.017,1561115704,"201051344000576","174011545737251",28.63,15.80,0,328.82,343.25,12.2,9.9,0.075,1340186.3,1340186.3,4788,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115713,589346.00
06/21/2019 07:15,2,0.414,ACTIVE,212.38,335.14,60.001,1561115704,"201051344001158","174011545737251",28.43,15.50,0,327.92,342.05,12.0,9.6,0.075,1317283.3,1317283.3,4778,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115714,589347.00
06/21/2019 07:15,2,0.402,ACTIVE,212.61,334.84,60.006,1561115704,"201051344000917","174011545737251",27.57,16.30,0,326.12,341.15,11.3,9.0,0.066,1331891.4,1331891.4,4789,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115715,589348.00
06/21/2019 07:15,2,0.434,ACTIVE,212.61,333.93,60.017,1561115704,"201051344000417","174011545737251",18.57,15.80,0,326.72,338.74,8.2,6.0,0.035,1058983.7,1058983.7,4795,0,0,0,L,1122011218,1,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115716,589349.00
06/21/2019 07:15,2,0.377,ACTIVE,212.61,335.14,60.006,1561115704,"201051344000685","174011545737251",28.96,15.50,0,327.32,340.55,11.1,8.7,0.066,1338232.5,1338232.5,4787,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115717,589350.00
06/21/2019 07:15,2,0.422,ACTIVE,212.61,335.14,60.022,1561115704,"201051344000651","174011545737251",27.49,15.00,0,327.02,340.85,11.8,9.5,0.062,1331988.0,1331988.0,4784,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115718,589351.00
06/21/2019 07:15,2,0.436,ACTIVE,211.93,334.84,59.969,1561115704,"201051344000594","174011545737251",28.29,16.00,0,327.62,342.05,12.5,10.2,0.071,1342913.3,1342913.3,4784,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115719,589352.00
06/21/2019 07:15,2,0.438,ACTIVE,212.38,335.74,60.017,1561115704,"201051344000469","174011545737251",28.19,15.00,0,327.92,342.35,12.5,10.1,0.071,1322932.4,1322932.4,4782,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115720,589353.00
06/21/2019 07:15,2,0.441,ACTIVE,212.61,335.14,60.012,1561115704,"201051344000585","174011545737251",28.09,16.00,0,326.72,341.45,12.6,10.3,0.066,1346468.8,1346468.8,4781,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115721,589354.00
06/21/2019 07:15,2,0.414,ACTIVE,212.83,336.64,59.985,1561115704,"201051344000853","174011545737251",28.86,15.80,0,330.33,342.35,12.1,9.8,0.071,1345972.6,1345972.6,4780,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115722,589355.00
06/21/2019 07:15,2,0.395,ACTIVE,212.83,335.74,60.028,1561115704,"201051344001145","174011545737251",28.19,15.30,0,328.22,340.85,11.3,8.9,0.062,1346679.7,1346679.7,4798,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115723,589356.00
06/21/2019 07:15,2,0.416,ACTIVE,212.61,334.84,60.001,1561115704,"201051344000438","174011545737251",28.71,15.50,0,328.52,340.85,12.2,9.8,0.066,1340134.4,1340134.4,4785,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115723,589357.00
06/21/2019 07:15,2,0.432,ACTIVE,212.16,333.63,59.996,1561115704,"201051344001135","174011545737251",27.85,15.50,0,326.42,339.65,12.2,9.9,0.066,1327205.3,1327205.3,4780,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115724,589358.00
06/21/2019 07:15,2,0.434,ACTIVE,212.16,334.54,60.012,1561115704,"201051344000983","174011545737251",28.80,16.00,0,327.92,341.75,12.7,10.3,0.071,1343962.4,1343962.4,4777,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115725,589359.00
06/21/2019 07:15,2,0.398,ACTIVE,212.61,334.24,60.012,1561115704,"201051344001203","174011545737251",28.90,15.80,0,327.32,341.15,11.7,9.4,0.071,1335095.1,1335095.1,4788,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115726,589360.00
06/21/2019 07:15,2,0.391,ACTIVE,212.16,333.63,60.012,1561115704,"201051344001230","174011545737251",28.43,15.50,0,325.82,339.04,11.3,8.9,0.062,1330362.0,1330362.0,4802,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115727,589361.00
06/21/2019 07:15,2,0.424,ACTIVE,212.16,334.54,60.017,1561115704,"201051344000646","174011545737251",27.08,16.00,0,326.12,340.25,11.7,9.3,0.062,1324235.4,1324235.4,4796,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115728,589362.00
06/21/2019 07:15,2,0.428,ACTIVE,212.38,334.54,60.012,1561115704,"201051344000867","174011545737251",28.29,16.30,0,328.22,340.85,12.3,9.9,0.071,1321181.9,1321181.9,4779,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115729,589363.00
06/21/2019 07:15,2,0.434,ACTIVE,212.83,337.24,60.001,1561115704,"201051344000633","174011545737251",28.09,15.80,0,329.43,343.55,12.4,10.0,0.066,1318353.0,1318353.0,4787,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115730,589364.00
06/21/2019 07:15,2,0.430,ACTIVE,212.16,334.54,60.006,1561115704,"201051344000955","174011545737251",28.69,15.80,0,326.12,339.95,12.6,10.2,0.071,1344783.8,1344783.8,4790,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115731,589365.00
06/21/2019 07:15,2,0.443,ACTIVE,212.38,335.44,60.012,1561115704,"201051344000648","174011545737251",28.11,15.30,0,329.73,342.05,12.6,10.3,0.071,1332679.9,1332679.9,4776,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115732,589366.00
06/21/2019 07:15,2,0.418,ACTIVE,212.61,334.84,60.001,1561115704,"201051344000645","174011545737251",28.43,16.30,0,330.03,342.35,12.0,9.7,0.066,1338069.0,1338069.0,4784,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115733,589367.00
06/21/2019 07:15,2,0.428,ACTIVE,212.38,335.14,60.022,1561115704,"201051344000569","174011545737251",28.47,15.80,0,328.52,341.45,12.4,10.0,0.071,1354748.6,1354748.6,4788,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115734,589368.00
06/21/2019 07:15,2,0.473,ACTIVE,212.61,338.44,60.006,1561115704,"179051228000119","174011545737251",28.53,17.80,0,329.43,346.26,13.7,11.3,0.062,141169.7,141169.7,4821,0,0,0,L,46974696,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561115735,589369.00
06/21/2019 07:30,2,0.504,ACTIVE,211.70,335.14,60.038,1561116605,"201051344000579","174011545737251",29.34,16.30,0,328.52,342.95,15.0,12.6,0.084,1355571.4,1355571.4,4786,0,0,0,L,1122011218,1,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116606,589370.00
06/21/2019 07:30,2,0.473,ACTIVE,211.70,334.24,60.001,1561116605,"201051344001025","174011545737251",29.02,15.80,0,327.02,341.15,13.9,11.5,0.084,1339560.9,1339560.9,4784,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116607,589371.00
06/21/2019 07:30,2,0.498,ACTIVE,212.16,335.74,60.017,1561116605,"201051344001093","174011545737251",30.12,16.30,0,327.62,342.35,15.2,12.8,0.088,1322206.3,1322206.3,4790,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116608,589372.00
06/21/2019 07:30,2,0.465,ACTIVE,211.48,334.84,60.033,1561116605,"201051344000458","174011545737251",29.68,17.30,0,328.22,342.35,14.0,11.6,0.080,1337158.2,1337158.2,4778,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116610,589373.00
06/21/2019 07:30,2,0.508,ACTIVE,211.93,334.84,60.017,1561116605,"201051344000890","174011545737251",28.77,16.00,0,327.02,341.75,14.8,12.3,0.088,1337308.5,1337308.5,4786,0,0,0,L,1122011218,1,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116611,589374.00
06/21/2019 07:30,2,0.469,ACTIVE,211.70,336.04,60.022,1561116605,"201051344000988","174011545737251",18.49,15.80,0,327.92,341.15,8.8,6.6,0.057,1022657.1,1022657.1,4781,0,0,0,L,1122011218,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116612,589375.00
06/21/2019 07:30,2,0.459,ACTIVE,212.16,335.44,60.001,1561116605,"201051344000582","174011545737251",28.98,15.50,0,327.62,342.35,13.5,11.1,0.075,1315091.7,1315091.7,4779,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116613,589376.00
06/21/2019 07:30,2,0.484,ACTIVE,211.70,335.14,60.022,1561116605,"201051344000868","174011545737251",28.98,16.00,0,328.22,342.35,14.2,11.8,0.084,1323194.8,1323194.8,4781,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116614,589377.00
06/21/2019 07:30,2,0.488,ACTIVE,212.16,337.24,60.006,1561116605,"201051344000576","174011545737251",28.35,15.80,0,328.22,342.95,14.1,11.7,0.084,1340188.8,1340188.8,4789,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116615,589378.00
06/21/2019 07:30,2,0.467,ACTIVE,211.93,335.74,60.033,1561116605,"201051344001158","174011545737251",28.78,15.80,0,328.22,343.25,13.6,11.2,0.084,1317285.8,1317285.8,4779,0,0,0,L,1122011218,1,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116616,589379.00
06/21/2019 07:30,2,0.475,ACTIVE,212.16,335.74,60.017,1561116605,"201051344000917","174011545737251",27.51,16.70,0,327.02,342.05,13.2,10.8,0.080,1331893.7,1331893.7,4790,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116617,589380.00
06/21/2019 07:30,2,0.506,ACTIVE,212.16,334.84,60.006,1561116605,"201051344000417","174011545737251",18.75,15.50,0,326.72,339.65,9.7,7.4,0.053,1058985.2,1058985.2,4796,0,0,0,L,1122011218,1,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116618,589381.00
06/21/2019 07:30,2,0.449,ACTIVE,212.16,336.64,60.017,1561116605,"201051344000685","174011545737251",29.18,16.00,0,327.32,342.95,13.3,10.9,0.080,1338234.8,1338234.8,4788,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116619,589382.00
06/21/2019 07:30,2,0.473,ACTIVE,211.93,335.74,60.017,1561116605,"201051344000651","174011545737251",29.28,15.30,0,328.22,342.35,14.1,11.7,0.084,1331990.5,1331990.5,4785,0,0,0,L,1122011218,1,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116620,589383.00
06/21/2019 07:30,2,0.490,ACTIVE,211.48,336.04,60.017,1561116605,"201051344000594","174011545737251",28.80,16.30,0,327.02,342.35,14.3,11.9,0.088,1342916.0,1342916.0,4785,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116621,589384.00
06/21/2019 07:30,2,0.484,ACTIVE,211.70,336.34,60.001,1561116605,"201051344000469","174011545737251",29.02,15.50,0,326.72,343.25,14.2,11.8,0.093,1322935.0,1322935.0,4783,0,0,0,L,1122011218,1,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116622,589385.00
06/21/2019 07:30,2,0.479,ACTIVE,212.16,336.04,59.996,1561116605,"201051344000585","174011545737251",29.30,16.30,0,327.32,342.65,14.3,11.8,0.084,1346471.4,1346471.4,4782,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116623,589386.00
06/21/2019 07:30,2,0.465,ACTIVE,212.38,337.84,60.017,1561116605,"201051344000853","174011545737251",29.36,16.00,0,330.03,344.45,13.9,11.5,0.084,1345975.2,1345975.2,4781,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116624,589387.00
06/21/2019 07:30,2,0.449,ACTIVE,212.16,335.44,59.985,1561116605,"201051344001145","174011545737251",29.04,15.30,0,328.52,342.65,13.2,10.8,0.075,1346682.0,1346682.0,4799,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116625,589388.00
06/21/2019 07:30,2,0.494,ACTIVE,212.16,335.74,60.012,1561116605,"201051344000438","174011545737251",29.42,15.80,0,327.92,342.35,14.7,12.3,0.088,1340137.0,1340137.0,4786,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116625,589389.00
06/21/2019 07:30,2,0.494,ACTIVE,211.70,334.54,60.012,1561116605,"201051344001135","174011545737251",28.77,15.50,0,327.02,341.75,14.4,12.0,0.080,1327207.9,1327207.9,4781,0,0,0,L,1122011218,1,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116626,589390.00
06/21/2019 07:30,2,0.475,ACTIVE,211.93,335.74,60.022,1561116605,"201051344000983","174011545737251",29.64,16.30,0,327.32,342.65,14.2,11.8,0.088,1343965.1,1343965.1,4778,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116627,589391.00
06/21/2019 07:30,2,0.500,ACTIVE,212.16,335.14,60.017,1561116605,"201051344001203","174011545737251",27.99,16.00,0,327.62,342.95,14.2,11.8,0.088,1335097.5,1335097.5,4789,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116628,589392.00
06/21/2019 07:30,2,0.484,ACTIVE,211.70,334.84,60.033,1561116605,"201051344001230","174011545737251",29.12,15.80,0,326.72,341.15,14.3,11.9,0.088,1330364.4,1330364.4,4803,0,0,0,L,1122011218,1,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116629,589393.00
06/21/2019 07:30,2,0.479,ACTIVE,211.70,334.84,60.049,1561116605,"201051344000646","174011545737251",27.99,16.00,0,326.72,341.15,13.6,11.2,0.080,1324237.9,1324237.9,4797,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116630,589394.00
06/21/2019 07:30,2,0.484,ACTIVE,211.93,335.44,60.059,1561116605,"201051344000867","174011545737251",28.86,16.70,0,328.22,342.95,14.2,11.7,0.080,1321184.5,1321184.5,4780,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116631,589395.00
06/21/2019 07:30,2,0.479,ACTIVE,212.16,338.14,60.028,1561116605,"201051344000633","174011545737251",29.38,15.80,0,328.52,344.15,14.3,11.9,0.084,1318355.7,1318355.7,4788,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116632,589396.00
06/21/2019 07:30,2,0.533,ACTIVE,211.48,335.74,60.028,1561116605,"201051344000955","174011545737251",29.12,16.00,0,327.02,341.75,15.7,13.3,0.097,1344786.6,1344786.6,4791,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116633,589397.00
06/21/2019 07:30,2,0.504,ACTIVE,211.48,334.54,60.038,1561116605,"201051344000648","174011545737251",28.37,15.50,0,328.82,343.25,14.4,12.0,0.084,1332682.6,1332682.6,4777,0,0,0,L,1122011218,1,119.97,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116634,589398.00
06/21/2019 07:30,2,0.480,ACTIVE,211.93,336.94,60.028,1561116605,"201051344000645","174011545737251",28.61,16.30,0,328.22,342.95,13.9,11.5,0.088,1338071.5,1338071.5,4785,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116635,589399.00
06/21/2019 07:30,2,0.482,ACTIVE,211.70,336.34,60.017,1561116605,"201051344000569","174011545737251",28.69,16.00,0,328.52,342.65,14.0,11.6,0.084,1354751.2,1354751.2,4789,0,0,0,L,1122011218,1,120.20,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116636,589400.00
06/21/2019 07:30,2,0.539,ACTIVE,211.70,342.05,60.022,1561116605,"179051228000119","174011545737251",28.33,18.00,0,328.82,347.16,15.5,13.0,0.088,141172.7,141172.7,4823,0,0,0,L,46974696,1,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561116638,589401.00
06/21/2019 07:45,2,0.586,ACTIVE,212.38,336.94,60.043,1561117504,"201051344000579","174011545737251",29.40,16.30,0,327.92,345.36,17.5,15.0,0.110,1355574.8,1355574.8,4787,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117505,589402.00
06/21/2019 07:45,2,0.570,ACTIVE,213.51,337.24,60.043,1561117504,"201051344001025","174011545737251",29.12,15.80,0,327.92,345.96,16.9,14.4,0.115,1339564.0,1339564.0,4785,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117507,589403.00
06/21/2019 07:45,2,0.611,ACTIVE,213.74,338.74,60.043,1561117504,"201051344001093","174011545737251",28.86,16.30,0,327.32,347.46,17.9,15.4,0.115,1322209.6,1322209.6,4791,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117508,589404.00
06/21/2019 07:45,2,0.545,ACTIVE,212.38,335.74,60.043,1561117504,"201051344000458","174011545737251",28.71,17.50,0,328.82,344.76,15.8,13.4,0.106,1337161.1,1337161.1,4779,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117509,589405.00
06/21/2019 07:45,2,0.596,ACTIVE,213.51,337.24,60.043,1561117504,"201051344000890","174011545737251",29.20,16.00,0,327.62,346.26,17.7,15.1,0.115,1337311.8,1337311.8,4787,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117509,589406.00
06/21/2019 07:45,2,0.549,ACTIVE,212.38,335.74,60.043,1561117504,"201051344000988","174011545737251",18.98,16.00,0,328.22,342.95,10.6,8.3,0.071,1022658.8,1022658.8,4782,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117511,589407.00
06/21/2019 07:45,2,0.562,ACTIVE,213.96,338.74,60.054,1561117504,"201051344000582","174011545737251",28.65,15.80,0,327.92,346.26,16.4,13.9,0.106,1315094.7,1315094.7,4780,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117511,589408.00
06/21/2019 07:45,2,0.572,ACTIVE,212.38,336.04,60.054,1561117504,"201051344000868","174011545737251",29.00,15.80,0,327.92,345.96,16.8,14.3,0.106,1323197.9,1323197.9,4782,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117512,589409.00
06/21/2019 07:45,2,0.551,ACTIVE,212.83,337.24,60.049,1561117504,"201051344000576","174011545737251",29.32,15.80,0,329.43,345.36,16.4,13.9,0.110,1340191.8,1340191.8,4790,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117513,589410.00
06/21/2019 07:45,2,0.551,ACTIVE,212.38,337.54,60.043,1561117504,"201051344001158","174011545737251",29.18,15.80,0,328.22,345.36,16.3,13.8,0.115,1317288.8,1317288.8,4780,0,0,0,L,1122011218,1,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117514,589411.00
06/21/2019 07:45,2,0.549,ACTIVE,213.74,338.14,60.065,1561117504,"201051344000917","174011545737251",29.30,17.00,0,327.32,345.96,16.3,13.8,0.102,1331896.6,1331896.6,4791,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117515,589412.00
06/21/2019 07:45,2,0.611,ACTIVE,213.74,337.54,60.028,1561117504,"201051344000417","174011545737251",18.94,15.80,0,327.32,342.05,11.8,9.4,0.071,1058987.2,1058987.2,4797,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117516,589413.00
06/21/2019 07:45,2,0.553,ACTIVE,213.96,339.95,60.049,1561117504,"201051344000685","174011545737251",29.08,16.00,0,327.62,346.26,16.3,13.8,0.115,1338237.8,1338237.8,4789,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117517,589414.00
06/21/2019 07:45,2,0.562,ACTIVE,213.74,338.74,60.059,1561117504,"201051344000651","174011545737251",29.74,15.50,0,328.82,346.26,17.0,14.5,0.110,1331993.6,1331993.6,4786,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117518,589415.00
06/21/2019 07:45,2,0.568,ACTIVE,212.16,336.34,60.006,1561117504,"201051344000594","174011545737251",29.00,16.30,0,327.32,345.96,16.7,14.2,0.106,1342919.1,1342919.1,4786,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117519,589416.00
06/21/2019 07:45,2,0.570,ACTIVE,212.61,336.94,60.043,1561117504,"201051344000469","174011545737251",29.08,15.50,0,327.92,345.66,16.8,14.3,0.115,1322938.2,1322938.2,4784,0,0,0,L,1122011218,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117520,589417.00
06/21/2019 07:45,2,0.572,ACTIVE,213.74,338.44,60.054,1561117504,"201051344000585","174011545737251",29.38,16.30,0,327.92,345.66,17.1,14.5,0.110,1346474.6,1346474.6,4783,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117521,589418.00
06/21/2019 07:45,2,0.539,ACTIVE,213.06,338.14,60.054,1561117504,"201051344000853","174011545737251",28.96,16.00,0,330.93,345.36,15.9,13.4,0.097,1345978.2,1345978.2,4782,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117522,589419.00
06/21/2019 07:45,2,0.514,ACTIVE,213.74,338.14,60.006,1561117504,"201051344001145","174011545737251",29.14,15.80,0,329.43,345.96,15.2,12.7,0.093,1346684.9,1346684.9,4800,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117523,589420.00
06/21/2019 07:45,2,0.574,ACTIVE,213.74,338.74,60.043,1561117504,"201051344000438","174011545737251",29.22,15.80,0,328.52,346.56,17.0,14.5,0.110,1340140.3,1340140.3,4787,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117524,589421.00
