ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 07:45,2,0.559,ACTIVE,213.51,337.54,60.043,1561117504,"201051344001135","174011545737251",29.60,15.80,0,327.62,345.66,16.8,14.3,0.102,1327211.1,1327211.1,4782,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117525,589422.00
06/21/2019 07:45,2,0.535,ACTIVE,212.61,336.64,60.038,1561117504,"201051344000983","174011545737251",29.38,16.70,0,327.92,344.76,15.9,13.4,0.106,1343968.1,1343968.1,4779,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117526,589423.00
06/21/2019 07:45,2,0.543,ACTIVE,213.96,338.14,60.043,1561117504,"201051344001203","174011545737251",29.52,16.30,0,327.92,347.46,16.3,13.8,0.106,1335100.7,1335100.7,4790,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117526,589424.00
06/21/2019 07:45,2,0.523,ACTIVE,213.51,337.54,60.038,1561117504,"201051344001230","174011545737251",29.38,16.00,0,326.42,345.66,15.6,13.1,0.102,1330367.4,1330367.4,4804,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117527,589425.00
06/21/2019 07:45,2,0.537,ACTIVE,213.29,337.54,60.054,1561117504,"201051344000646","174011545737251",29.06,16.00,0,327.02,345.06,15.9,13.4,0.102,1324240.9,1324240.9,4798,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117528,589426.00
06/21/2019 07:45,2,0.537,ACTIVE,212.83,336.04,60.049,1561117504,"201051344000867","174011545737251",28.92,17.00,0,328.52,345.06,15.7,13.3,0.102,1321187.5,1321187.5,4781,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117529,589427.00
06/21/2019 07:45,2,0.518,ACTIVE,213.06,337.84,60.049,1561117504,"201051344000633","174011545737251",29.76,15.80,0,329.43,345.96,15.7,13.2,0.102,1318358.8,1318358.8,4789,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117530,589428.00
06/21/2019 07:45,2,0.582,ACTIVE,213.29,337.84,60.017,1561117504,"201051344000955","174011545737251",29.38,16.00,0,327.32,346.26,17.4,14.9,0.110,1344790.0,1344790.0,4792,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117531,589429.00
06/21/2019 07:45,2,0.520,ACTIVE,212.61,336.64,60.043,1561117504,"201051344000648","174011545737251",29.60,15.50,0,328.82,345.06,15.6,13.1,0.097,1332685.6,1332685.6,4778,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117532,589430.00
06/21/2019 07:45,2,0.520,ACTIVE,213.06,336.94,60.065,1561117504,"201051344000645","174011545737251",28.78,16.70,0,329.13,345.66,15.2,12.8,0.097,1338074.5,1338074.5,4786,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117533,589431.00
06/21/2019 07:45,2,0.531,ACTIVE,212.61,336.94,60.033,1561117504,"201051344000569","174011545737251",28.84,16.30,0,328.52,345.36,15.6,13.1,0.102,1354754.3,1354754.3,4790,0,0,0,L,1122011218,1,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117534,589432.00
06/21/2019 07:45,2,0.586,ACTIVE,213.06,339.95,60.012,1561117504,"179051228000119","174011545737251",28.98,18.30,0,330.63,347.46,17.2,14.7,0.106,141176.0,141176.0,4824,0,0,0,L,46974696,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561117535,589433.00
06/21/2019 08:00,2,0.990,ACTIVE,212.83,340.85,59.990,1561118404,"201051344000579","174011545737251",29.96,17.00,0,328.22,353.17,30.1,27.1,0.225,1355580.3,1355580.3,4788,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118405,589434.00
06/21/2019 08:00,2,1.020,ACTIVE,213.74,342.05,59.996,1561118404,"201051344001025","174011545737251",29.70,16.70,0,330.03,357.98,30.8,27.8,0.234,1339569.5,1339569.5,4786,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118406,589435.00
06/21/2019 08:00,2,1.154,ACTIVE,213.74,344.76,60.012,1561118404,"201051344001093","174011545737251",29.76,17.30,0,330.03,362.49,34.8,31.6,0.261,1322216.0,1322216.0,4792,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118407,589436.00
06/21/2019 08:00,2,0.889,ACTIVE,212.83,339.95,59.996,1561118404,"201051344000458","174011545737251",29.52,18.00,0,328.22,351.67,26.6,23.8,0.203,1337166.0,1337166.0,4780,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118408,589437.00
06/21/2019 08:00,2,1.098,ACTIVE,213.51,342.35,60.001,1561118404,"201051344000890","174011545737251",29.66,17.00,0,329.43,356.78,33.0,29.9,0.247,1337317.8,1337317.8,4788,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118409,589438.00
06/21/2019 08:00,2,0.979,ACTIVE,212.83,340.25,59.990,1561118404,"201051344000988","174011545737251",19.48,16.70,0,327.32,348.66,19.3,16.7,0.146,1022662.1,1022662.1,4783,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118410,589439.00
06/21/2019 08:00,2,0.977,ACTIVE,214.19,342.65,60.001,1561118404,"201051344000582","174011545737251",30.08,16.70,0,330.33,360.38,29.8,26.8,0.230,1315100.1,1315100.1,4781,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118411,589440.00
06/21/2019 08:00,2,0.994,ACTIVE,212.61,341.75,60.006,1561118404,"201051344000868","174011545737251",29.48,16.30,0,327.92,353.47,29.7,26.8,0.221,1323203.3,1323203.3,4783,0,0,0,L,1122011218,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118411,589441.00
06/21/2019 08:00,2,0.943,ACTIVE,213.29,342.05,60.006,1561118404,"201051344000576","174011545737251",29.20,16.30,0,328.82,352.87,27.9,25.1,0.217,1340196.9,1340196.9,4791,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118412,589442.00
06/21/2019 08:00,2,0.973,ACTIVE,212.83,341.15,59.996,1561118404,"201051344001158","174011545737251",29.36,16.30,0,327.32,353.17,28.9,26.0,0.225,1317294.0,1317294.0,4781,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118413,589443.00
06/21/2019 08:00,2,0.977,ACTIVE,213.74,342.65,59.996,1561118404,"201051344000917","174011545737251",29.94,17.50,0,329.73,357.98,29.7,26.7,0.225,1331901.9,1331901.9,4792,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118414,589444.00
06/21/2019 08:00,2,1.080,ACTIVE,213.74,340.55,60.033,1561118404,"201051344000417","174011545737251",19.12,16.30,0,330.03,352.57,20.9,18.3,0.155,1058990.9,1058990.9,4798,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118415,589445.00
06/21/2019 08:00,2,0.998,ACTIVE,213.74,343.55,60.006,1561118404,"201051344000685","174011545737251",29.64,16.70,0,330.63,358.28,30.0,27.0,0.247,1338243.1,1338243.1,4790,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118416,589446.00
06/21/2019 08:00,2,1.033,ACTIVE,213.96,343.55,60.001,1561118404,"201051344000651","174011545737251",29.74,16.30,0,330.63,357.98,31.1,28.1,0.239,1331999.2,1331999.2,4787,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118417,589447.00
06/21/2019 08:00,2,0.975,ACTIVE,212.61,339.95,60.006,1561118404,"201051344000594","174011545737251",29.92,16.70,0,327.32,354.37,29.6,26.6,0.225,1342924.5,1342924.5,4787,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118418,589448.00
06/21/2019 08:00,2,1.012,ACTIVE,213.06,340.55,60.006,1561118404,"201051344000469","174011545737251",29.28,16.00,0,326.72,354.07,30.0,27.0,0.243,1322943.6,1322943.6,4785,0,0,0,L,1122011218,1,120.88,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118419,589449.00
06/21/2019 08:00,2,0.963,ACTIVE,213.96,342.95,60.028,1561118404,"201051344000585","174011545737251",30.40,17.30,0,329.73,358.58,29.7,26.7,0.225,1346480.0,1346480.0,4784,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118420,589450.00
06/21/2019 08:00,2,0.893,ACTIVE,213.51,341.45,59.990,1561118404,"201051344000853","174011545737251",30.08,16.70,0,330.33,352.87,27.2,24.4,0.203,1345983.1,1345983.1,4783,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118421,589451.00
06/21/2019 08:00,2,0.941,ACTIVE,213.74,342.65,60.028,1561118404,"201051344001145","174011545737251",29.90,16.00,0,331.23,357.98,28.6,25.6,0.217,1346690.0,1346690.0,4801,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118422,589452.00
06/21/2019 08:00,2,1.076,ACTIVE,213.74,342.95,59.996,1561118404,"201051344000438","174011545737251",30.00,16.30,0,330.33,360.69,32.7,29.6,0.252,1340146.2,1340146.2,4788,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118423,589453.00
06/21/2019 08:00,2,1.053,ACTIVE,213.51,342.05,59.996,1561118404,"201051344001135","174011545737251",29.62,16.70,0,329.43,354.97,31.6,28.6,0.234,1327216.8,1327216.8,4783,0,0,0,L,1122011218,1,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118424,589454.00
06/21/2019 08:00,2,0.912,ACTIVE,212.83,339.65,59.969,1561118404,"201051344000983","174011545737251",29.86,17.00,0,327.62,351.97,27.6,24.7,0.203,1343973.1,1343973.1,4780,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118425,589455.00
06/21/2019 08:00,2,1.084,ACTIVE,213.74,342.65,59.980,1561118404,"201051344001203","174011545737251",30.02,17.00,0,330.33,358.88,32.9,29.9,0.256,1335106.6,1335106.6,4791,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118425,589456.00
06/21/2019 08:00,2,1.070,ACTIVE,213.51,342.65,60.001,1561118404,"201051344001230","174011545737251",29.98,17.00,0,328.82,360.08,32.5,29.5,0.252,1330373.3,1330373.3,4805,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118426,589457.00
06/21/2019 08:00,2,0.996,ACTIVE,213.29,342.35,59.996,1561118404,"201051344000646","174011545737251",29.90,16.70,0,329.13,357.38,30.2,27.2,0.239,1324246.2,1324246.2,4799,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118427,589458.00
06/21/2019 08:00,2,0.986,ACTIVE,213.06,341.75,59.990,1561118404,"201051344000867","174011545737251",29.82,17.50,0,328.82,353.47,29.8,26.9,0.221,1321193.0,1321193.0,4782,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118428,589459.00
06/21/2019 08:00,2,0.984,ACTIVE,213.29,343.25,59.996,1561118404,"201051344000633","174011545737251",29.82,16.30,0,328.82,354.67,29.8,26.8,0.239,1318364.2,1318364.2,4790,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118429,589460.00
06/21/2019 08:00,2,1.141,ACTIVE,213.29,343.25,60.006,1561118404,"201051344000955","174011545737251",29.92,17.00,0,328.52,357.08,34.6,31.5,0.278,1344796.3,1344796.3,4793,0,0,0,L,1122011218,1,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118430,589461.00
06/21/2019 08:00,2,0.943,ACTIVE,213.29,341.15,60.001,1561118404,"201051344000648","174011545737251",29.56,16.00,0,330.03,352.57,28.3,25.4,0.221,1332690.7,1332690.7,4779,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118431,589462.00
06/21/2019 08:00,2,0.947,ACTIVE,213.51,341.75,60.006,1561118404,"201051344000645","174011545737251",29.74,17.30,0,330.03,353.17,28.6,25.7,0.212,1338079.6,1338079.6,4787,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118432,589463.00
06/21/2019 08:00,2,0.928,ACTIVE,213.06,341.75,59.996,1561118404,"201051344000569","174011545737251",29.64,16.70,0,329.43,352.57,27.9,25.0,0.225,1354759.3,1354759.3,4791,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118433,589464.00
06/21/2019 08:00,2,1.027,ACTIVE,213.29,345.36,60.001,1561118404,"179051228000119","174011545737251",29.86,19.00,0,329.73,356.18,31.1,28.1,0.234,141181.8,141181.8,4825,0,0,0,L,46974696,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561118434,589465.00
06/21/2019 08:15,2,0.965,ACTIVE,212.61,339.95,59.953,1561119304,"201051344000579","174011545737251",29.36,17.80,0,329.13,372.11,28.7,25.8,0.212,1355589.4,1355589.4,4789,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119305,589466.00
06/21/2019 08:15,2,0.959,ACTIVE,213.74,341.45,59.996,1561119304,"201051344001025","174011545737251",29.32,18.00,0,330.03,373.61,28.5,25.6,0.212,1339578.9,1339578.9,4787,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119306,589467.00
06/21/2019 08:15,2,0.926,ACTIVE,213.96,342.35,59.985,1561119304,"201051344001093","174011545737251",29.52,18.00,0,331.23,377.52,27.7,24.8,0.203,1322226.1,1322226.1,4793,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119307,589468.00
06/21/2019 08:15,2,0.920,ACTIVE,212.38,340.55,60.022,1561119304,"201051344000458","174011545737251",29.34,19.00,0,329.13,370.00,27.4,24.5,0.212,1337174.4,1337174.4,4781,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119308,589469.00
06/21/2019 08:15,2,0.965,ACTIVE,213.51,341.45,59.985,1561119304,"201051344000890","174011545737251",29.42,17.80,0,329.13,374.51,28.8,25.8,0.212,1337327.6,1337327.6,4789,0,0,0,L,1122011218,1,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119309,589470.00
06/21/2019 08:15,2,0.934,ACTIVE,212.61,338.74,59.990,1561119304,"201051344000988","174011545737251",19.00,17.50,0,329.13,361.89,18.0,15.4,0.137,1022667.9,1022667.9,4784,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119310,589471.00
06/21/2019 08:15,2,0.912,ACTIVE,214.41,342.65,60.001,1561119304,"201051344000582","174011545737251",29.60,17.50,0,330.63,373.91,27.4,24.5,0.208,1315109.1,1315109.1,4782,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119311,589472.00
06/21/2019 08:15,2,0.936,ACTIVE,212.38,339.95,60.006,1561119304,"201051344000868","174011545737251",29.28,17.30,0,326.42,371.51,27.8,24.9,0.212,1323212.3,1323212.3,4784,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119312,589473.00
06/21/2019 08:15,2,0.910,ACTIVE,213.06,341.15,60.012,1561119304,"201051344000576","174011545737251",29.28,17.50,0,329.43,371.81,27.0,24.2,0.212,1340205.5,1340205.5,4792,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119312,589474.00
06/21/2019 08:15,2,0.922,ACTIVE,212.61,340.85,59.959,1561119304,"201051344001158","174011545737251",29.20,17.50,0,329.13,372.71,27.3,24.4,0.212,1317302.8,1317302.8,4782,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119313,589475.00
06/21/2019 08:15,2,0.908,ACTIVE,213.96,342.35,59.996,1561119304,"201051344000917","174011545737251",29.26,18.30,0,329.73,373.31,26.9,24.1,0.208,1331911.0,1331911.0,4793,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119314,589476.00
06/21/2019 08:15,2,0.963,ACTIVE,213.96,339.34,60.012,1561119304,"201051344000417","174011545737251",19.32,17.50,0,329.73,360.69,18.9,16.3,0.133,1058997.0,1058997.0,4799,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119315,589477.00
06/21/2019 08:15,2,0.908,ACTIVE,213.96,342.65,60.001,1561119304,"201051344000685","174011545737251",29.46,17.30,0,329.13,373.31,27.1,24.3,0.221,1338252.2,1338252.2,4791,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119316,589478.00
06/21/2019 08:15,2,0.953,ACTIVE,213.96,342.65,60.017,1561119304,"201051344000651","174011545737251",29.00,17.50,0,332.13,374.81,28.0,25.1,0.212,1332008.6,1332008.6,4788,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119317,589479.00
06/21/2019 08:15,2,0.930,ACTIVE,212.16,340.85,59.996,1561119304,"201051344000594","174011545737251",29.40,17.50,0,327.02,371.51,27.7,24.8,0.212,1342933.5,1342933.5,4788,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119318,589480.00
06/21/2019 08:15,2,0.936,ACTIVE,212.61,340.25,59.975,1561119304,"201051344000469","174011545737251",29.10,17.00,0,326.42,372.71,27.6,24.7,0.217,1322952.7,1322952.7,4786,0,0,0,L,1122011218,1,120.65,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119319,589481.00
06/21/2019 08:15,2,0.982,ACTIVE,214.19,343.25,60.033,1561119304,"201051344000585","174011545737251",29.26,18.30,0,330.93,373.01,29.2,26.2,0.221,1346489.2,1346489.2,4785,0,0,0,L,1122011218,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119320,589482.00
06/21/2019 08:15,2,0.918,ACTIVE,213.06,340.85,60.012,1561119304,"201051344000853","174011545737251",29.34,18.00,0,330.93,371.81,27.4,24.5,0.208,1345991.6,1345991.6,4784,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119321,589483.00
06/21/2019 08:15,2,0.900,ACTIVE,213.96,342.65,60.022,1561119304,"201051344001145","174011545737251",29.64,17.30,0,330.93,372.71,27.0,24.2,0.199,1346698.9,1346698.9,4802,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119322,589484.00
06/21/2019 08:15,2,0.945,ACTIVE,213.96,342.35,60.006,1561119304,"201051344000438","174011545737251",29.50,17.50,0,330.33,374.81,28.3,25.4,0.217,1340155.8,1340155.8,4789,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119323,589485.00
06/21/2019 08:15,2,0.967,ACTIVE,213.74,341.45,60.012,1561119304,"201051344001135","174011545737251",29.30,18.00,0,329.43,373.31,28.7,25.8,0.212,1327226.2,1327226.2,4784,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119324,589486.00
06/21/2019 08:15,2,0.926,ACTIVE,212.61,339.95,60.006,1561119304,"201051344000983","174011545737251",29.62,18.00,0,328.22,370.30,27.8,24.9,0.221,1343981.7,1343981.7,4781,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119325,589487.00
06/21/2019 08:15,2,0.926,ACTIVE,213.96,341.75,59.996,1561119304,"201051344001203","174011545737251",29.46,18.00,0,330.33,376.62,27.7,24.8,0.217,1335116.3,1335116.3,4792,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119326,589488.00
06/21/2019 08:15,2,0.893,ACTIVE,213.74,341.15,60.001,1561119304,"201051344001230","174011545737251",29.66,17.80,0,327.92,373.61,26.9,24.0,0.203,1330382.8,1330382.8,4806,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119327,589489.00
06/21/2019 08:15,2,0.934,ACTIVE,213.51,341.75,60.006,1561119304,"201051344000646","174011545737251",29.60,17.50,0,328.82,372.71,28.0,25.1,0.212,1324255.3,1324255.3,4800,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119328,589490.00
06/21/2019 08:15,2,0.914,ACTIVE,212.61,339.04,60.038,1561119304,"201051344000867","174011545737251",29.50,18.70,0,327.62,370.30,27.4,24.5,0.199,1321201.9,1321201.9,4783,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119329,589491.00
06/21/2019 08:15,2,0.920,ACTIVE,213.06,341.45,59.990,1561119304,"201051344000633","174011545737251",29.28,17.30,0,328.52,373.31,27.4,24.5,0.225,1318373.1,1318373.1,4791,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119329,589492.00
06/21/2019 08:15,2,0.961,ACTIVE,213.51,341.15,59.990,1561119304,"201051344000955","174011545737251",29.26,18.00,0,329.13,374.51,28.5,25.6,0.221,1344806.3,1344806.3,4794,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119330,589493.00
06/21/2019 08:15,2,0.896,ACTIVE,212.61,339.65,60.012,1561119304,"201051344000648","174011545737251",29.78,17.00,0,327.02,371.21,27.1,24.2,0.208,1332699.4,1332699.4,4780,0,0,0,L,1122011218,1,120.65,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119331,589494.00
06/21/2019 08:15,2,0.902,ACTIVE,213.06,340.25,59.996,1561119304,"201051344000645","174011545737251",29.38,18.00,0,329.73,372.11,26.9,24.0,0.203,1338088.3,1338088.3,4788,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119332,589495.00
06/21/2019 08:15,2,0.926,ACTIVE,212.61,341.75,60.012,1561119304,"201051344000569","174011545737251",29.24,17.80,0,328.52,370.60,27.5,24.6,0.221,1354767.9,1354767.9,4792,0,0,0,L,1122011218,1,120.65,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119333,589496.00
06/21/2019 08:15,2,0.980,ACTIVE,212.83,343.55,59.996,1561119304,"179051228000119","174011545737251",29.14,19.80,0,330.93,375.11,29.0,26.1,0.221,141191.0,141191.0,4826,0,0,0,L,46974696,1,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561119334,589497.00
06/21/2019 08:30,2,1.596,ACTIVE,213.06,347.46,60.022,1561120204,"201051344000579","174011545737251",30.28,17.80,0,317.10,365.80,48.9,45.3,0.393,1355596.0,1355596.0,4790,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120206,589498.00
06/21/2019 08:30,2,1.703,ACTIVE,213.29,348.06,59.990,1561120204,"201051344001025","174011545737251",30.06,18.30,0,317.10,368.50,51.9,48.2,0.411,1339585.5,1339585.5,4788,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120206,589499.00
06/21/2019 08:30,2,1.811,ACTIVE,213.29,350.17,60.033,1561120204,"201051344001093","174011545737251",30.28,18.00,0,318.91,371.51,55.6,51.7,0.442,1322232.5,1322232.5,4794,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120207,589500.00
06/21/2019 08:30,2,1.564,ACTIVE,213.06,347.16,60.017,1561120204,"201051344000458","174011545737251",29.86,19.00,0,318.00,366.40,47.4,43.8,0.398,1337180.6,1337180.6,4782,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120208,589501.00
06/21/2019 08:30,2,1.764,ACTIVE,213.06,348.36,59.990,1561120204,"201051344000890","174011545737251",30.16,17.80,0,317.40,370.00,53.9,50.1,0.433,1337334.3,1337334.3,4790,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120209,589502.00
06/21/2019 08:30,2,1.678,ACTIVE,212.83,345.66,60.022,1561120204,"201051344000988","174011545737251",19.68,17.50,0,319.21,359.18,33.5,30.4,0.278,1022671.9,1022671.9,4785,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120210,589503.00
06/21/2019 08:30,2,1.604,ACTIVE,213.74,348.96,60.059,1561120204,"201051344000582","174011545737251",29.86,17.50,0,318.00,369.70,48.5,44.9,0.393,1315115.4,1315115.4,4783,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120211,589504.00
06/21/2019 08:30,2,1.584,ACTIVE,212.61,347.16,60.033,1561120204,"201051344000868","174011545737251",29.98,17.30,0,316.80,367.90,48.1,44.5,0.393,1323218.8,1323218.8,4785,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120212,589505.00
06/21/2019 08:30,2,1.494,ACTIVE,213.29,347.46,60.054,1561120204,"201051344000576","174011545737251",29.92,17.80,0,317.10,367.90,45.3,41.8,0.358,1340211.7,1340211.7,4793,0,0,0,L,1122011218,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120213,589506.00
06/21/2019 08:30,2,1.461,ACTIVE,213.06,346.56,60.038,1561120204,"201051344001158","174011545737251",29.84,17.50,0,317.10,368.50,44.2,40.7,0.362,1317309.1,1317309.1,4783,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120214,589507.00
06/21/2019 08:30,2,1.322,ACTIVE,213.06,345.96,60.033,1561120204,"201051344000917","174011545737251",30.04,19.00,0,317.70,369.40,40.2,36.9,0.323,1331917.2,1331917.2,4794,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120215,589508.00
06/21/2019 08:30,2,1.295,ACTIVE,213.06,341.45,60.033,1561120204,"201051344000417","174011545737251",19.76,17.50,0,318.91,357.68,26.0,23.1,0.194,1059001.2,1059001.2,4800,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120216,589509.00
06/21/2019 08:30,2,1.174,ACTIVE,213.06,344.45,60.043,1561120204,"201051344000685","174011545737251",29.78,17.30,0,319.21,369.40,35.4,32.3,0.296,1338258.6,1338258.6,4792,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120217,589510.00
06/21/2019 08:30,2,1.152,ACTIVE,213.06,344.45,60.049,1561120204,"201051344000651","174011545737251",29.70,18.00,0,317.70,370.30,34.7,31.5,0.265,1332015.1,1332015.1,4789,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120218,589511.00
06/21/2019 08:30,2,1.100,ACTIVE,211.93,340.85,60.043,1561120204,"201051344000594","174011545737251",30.12,17.50,0,318.00,367.60,33.5,30.4,0.261,1342940.0,1342940.0,4789,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120219,589512.00
06/21/2019 08:30,2,1.070,ACTIVE,212.38,342.65,60.059,1561120204,"201051344000469","174011545737251",29.60,17.30,0,316.50,369.10,32.1,29.1,0.261,1322959.2,1322959.2,4787,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120220,589513.00
06/21/2019 08:30,2,0.990,ACTIVE,212.83,342.05,60.049,1561120204,"201051344000585","174011545737251",29.78,18.30,0,317.40,369.10,29.9,26.9,0.225,1346495.9,1346495.9,4786,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120221,589514.00
06/21/2019 08:30,2,0.955,ACTIVE,213.06,341.45,60.043,1561120204,"201051344000853","174011545737251",29.44,18.00,0,319.81,368.20,28.5,25.6,0.217,1345998.0,1345998.0,4785,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120222,589515.00
06/21/2019 08:30,2,0.859,ACTIVE,212.83,340.25,60.038,1561120204,"201051344001145","174011545737251",29.60,17.30,0,318.91,368.80,25.8,22.9,0.194,1346705.1,1346705.1,4803,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120222,589516.00
06/21/2019 08:30,2,0.898,ACTIVE,212.83,340.25,60.049,1561120204,"201051344000438","174011545737251",30.02,17.80,0,319.21,370.90,27.4,24.5,0.208,1340162.4,1340162.4,4790,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120223,589517.00
06/21/2019 08:30,2,0.920,ACTIVE,212.38,340.25,60.038,1561120204,"201051344001135","174011545737251",29.24,18.30,0,317.40,369.10,27.3,24.4,0.199,1327233.0,1327233.0,4785,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120224,589518.00
06/21/2019 08:30,2,0.877,ACTIVE,212.38,339.04,60.043,1561120204,"201051344000983","174011545737251",29.42,18.30,0,318.30,367.30,26.1,23.3,0.194,1343988.1,1343988.1,4782,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120225,589519.00
06/21/2019 08:30,2,0.861,ACTIVE,212.83,339.65,60.043,1561120204,"201051344001203","174011545737251",29.58,18.30,0,317.70,371.51,25.8,23.0,0.199,1335122.7,1335122.7,4793,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120226,589520.00
06/21/2019 08:30,2,0.834,ACTIVE,212.61,339.95,60.033,1561120204,"201051344001230","174011545737251",29.40,17.30,0,318.00,369.10,24.9,22.1,0.190,1330389.1,1330389.1,4807,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120227,589521.00
06/21/2019 08:30,2,0.867,ACTIVE,212.16,339.95,60.028,1561120204,"201051344000646","174011545737251",29.36,17.80,0,317.10,369.10,25.8,23.0,0.208,1324261.9,1324261.9,4801,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120228,589522.00
06/21/2019 08:30,2,0.852,ACTIVE,212.16,338.44,60.033,1561120204,"201051344000867","174011545737251",29.34,19.00,0,318.61,366.40,25.4,22.6,0.181,1321208.3,1321208.3,4784,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120229,589523.00
06/21/2019 08:30,2,0.848,ACTIVE,212.61,340.85,60.006,1561120204,"201051344000633","174011545737251",29.24,17.50,0,318.00,369.10,25.1,22.3,0.190,1318379.5,1318379.5,4792,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120230,589524.00
06/21/2019 08:30,2,0.900,ACTIVE,212.16,340.25,60.054,1561120204,"201051344000955","174011545737251",29.42,18.30,0,319.21,370.30,26.9,24.0,0.203,1344813.0,1344813.0,4795,0,0,0,L,1122011218,1,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120231,589525.00
06/21/2019 08:30,2,0.824,ACTIVE,212.38,339.04,60.038,1561120204,"201051344000648","174011545737251",29.68,17.30,0,317.10,367.00,24.9,22.1,0.190,1332705.6,1332705.6,4781,0,0,0,L,1122011218,1,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120232,589526.00
06/21/2019 08:30,2,0.834,ACTIVE,212.38,339.65,60.022,1561120204,"201051344000645","174011545737251",28.82,18.30,0,318.61,368.20,24.3,21.6,0.181,1338094.6,1338094.6,4789,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120233,589527.00
06/21/2019 08:30,2,0.828,ACTIVE,212.16,337.84,60.038,1561120204,"201051344000569","174011545737251",29.56,18.00,0,316.80,367.00,24.8,22.0,0.186,1354774.2,1354774.2,4793,0,0,0,L,1122011218,1,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120234,589528.00
06/21/2019 08:30,2,0.896,ACTIVE,212.38,343.25,60.059,1561120204,"179051228000119","174011545737251",29.04,20.00,0,322.51,371.21,26.4,23.6,0.186,141197.8,141197.8,4827,0,0,0,L,46974696,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561120234,589529.00
06/21/2019 08:45,2,2.250,ACTIVE,213.74,354.07,60.012,1561121104,"201051344000579","174011545737251",30.08,19.00,0,329.73,381.73,68.5,64.2,0.566,1355608.3,1355608.3,4791,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121105,589530.00
06/21/2019 08:45,2,2.303,ACTIVE,213.74,354.37,60.038,1561121104,"201051344001025","174011545737251",30.20,19.50,0,330.33,382.33,70.5,66.1,0.570,1339598.0,1339598.0,4789,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121106,589531.00
06/21/2019 08:45,2,2.473,ACTIVE,213.74,356.48,60.017,1561121104,"201051344001093","174011545737251",29.92,19.30,0,329.43,385.63,74.9,70.4,0.614,1322245.9,1322245.9,4795,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121107,589532.00
06/21/2019 08:45,2,2.094,ACTIVE,213.51,352.87,60.001,1561121104,"201051344000458","174011545737251",30.00,20.00,0,330.03,378.12,63.6,59.5,0.535,1337192.0,1337192.0,4783,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121108,589533.00
06/21/2019 08:45,2,2.383,ACTIVE,213.29,353.47,59.985,1561121104,"201051344000890","174011545737251",30.04,19.30,0,328.82,383.23,72.4,68.0,0.579,1337347.2,1337347.2,4791,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121109,589534.00
06/21/2019 08:45,2,2.262,ACTIVE,213.51,349.26,60.028,1561121104,"201051344000988","174011545737251",19.68,18.00,0,330.03,368.50,45.1,41.6,0.376,1022679.8,1022679.8,4786,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121110,589535.00
06/21/2019 08:45,2,2.264,ACTIVE,213.96,355.88,59.975,1561121104,"201051344000582","174011545737251",29.76,19.00,0,330.33,382.63,68.3,64.0,0.561,1315127.6,1315127.6,4784,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121111,589536.00
06/21/2019 08:45,2,2.213,ACTIVE,213.06,353.77,60.017,1561121104,"201051344000868","174011545737251",30.18,18.30,0,328.82,379.92,67.6,63.3,0.557,1323230.9,1323230.9,4786,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121111,589537.00
06/21/2019 08:45,2,2.162,ACTIVE,213.74,354.37,60.022,1561121104,"201051344000576","174011545737251",29.76,19.00,0,330.33,379.62,65.1,60.9,0.535,1340223.4,1340223.4,4794,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121113,589538.00
06/21/2019 08:45,2,2.230,ACTIVE,213.51,353.77,59.996,1561121104,"201051344001158","174011545737251",29.80,18.30,0,329.73,381.42,67.4,63.1,0.561,1317321.2,1317321.2,4784,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121113,589539.00
06/21/2019 08:45,2,2.283,ACTIVE,213.74,355.58,60.012,1561121104,"201051344000917","174011545737251",29.80,19.80,0,328.82,382.33,68.9,64.6,0.575,1331929.4,1331929.4,4795,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121114,589540.00
06/21/2019 08:45,2,2.354,ACTIVE,213.51,348.36,60.012,1561121104,"201051344000417","174011545737251",19.40,18.70,0,329.73,366.40,46.2,42.7,0.376,1059009.3,1059009.3,4801,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121115,589541.00
06/21/2019 08:45,2,2.281,ACTIVE,213.29,354.37,60.022,1561121104,"201051344000685","174011545737251",29.56,18.30,0,329.13,381.73,68.2,63.9,0.592,1338270.8,1338270.8,4793,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121116,589542.00
06/21/2019 08:45,2,2.336,ACTIVE,213.96,355.28,59.980,1561121104,"201051344000651","174011545737251",29.84,19.30,0,330.03,383.83,70.6,66.2,0.575,1332027.8,1332027.8,4790,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121117,589543.00
06/21/2019 08:45,2,2.215,ACTIVE,212.83,353.17,60.038,1561121104,"201051344000594","174011545737251",30.28,18.70,0,327.62,379.92,67.9,63.6,0.561,1342952.2,1342952.2,4790,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121118,589544.00
06/21/2019 08:45,2,2.268,ACTIVE,213.74,355.58,60.022,1561121104,"201051344000469","174011545737251",29.84,18.00,0,326.72,381.73,68.6,64.3,0.583,1322971.5,1322971.5,4788,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121119,589545.00
06/21/2019 08:45,2,2.264,ACTIVE,214.19,354.37,60.012,1561121104,"201051344000585","174011545737251",29.92,19.50,0,329.73,381.73,68.7,64.3,0.575,1346508.3,1346508.3,4787,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121120,589546.00
06/21/2019 08:45,2,2.137,ACTIVE,214.19,354.37,60.017,1561121104,"201051344000853","174011545737251",30.02,19.30,0,330.93,379.92,64.9,60.7,0.526,1346009.6,1346009.6,4786,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121121,589547.00
06/21/2019 08:45,2,2.238,ACTIVE,213.51,353.47,60.017,1561121104,"201051344001145","174011545737251",29.78,18.30,0,330.03,380.82,67.5,63.2,0.566,1346717.2,1346717.2,4804,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121122,589548.00
06/21/2019 08:45,2,2.369,ACTIVE,213.74,355.28,60.017,1561121104,"201051344000438","174011545737251",30.10,19.30,0,329.43,383.23,72.2,67.8,0.588,1340175.5,1340175.5,4791,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121123,589549.00
06/21/2019 08:45,2,2.336,ACTIVE,213.51,354.37,60.022,1561121104,"201051344001135","174011545737251",29.78,20.00,0,327.92,381.73,70.5,66.1,0.557,1327245.7,1327245.7,4786,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121124,589550.00
06/21/2019 08:45,2,2.129,ACTIVE,213.51,352.57,60.022,1561121104,"201051344000983","174011545737251",30.10,19.30,0,326.72,378.72,64.9,60.7,0.544,1343999.8,1343999.8,4783,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121125,589551.00
06/21/2019 08:45,2,2.414,ACTIVE,213.96,354.97,59.975,1561121104,"201051344001203","174011545737251",29.80,20.00,0,329.43,385.33,73.0,68.5,0.605,1335135.8,1335135.8,4794,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121126,589552.00
06/21/2019 08:45,2,2.383,ACTIVE,213.29,354.37,60.017,1561121104,"201051344001230","174011545737251",29.96,19.00,0,327.02,382.63,72.3,67.8,0.605,1330402.1,1330402.1,4808,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121126,589553.00
06/21/2019 08:45,2,2.279,ACTIVE,213.06,354.67,60.017,1561121104,"201051344000646","174011545737251",29.90,18.70,0,327.02,381.73,69.0,64.7,0.588,1324274.3,1324274.3,4802,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121127,589554.00
06/21/2019 08:45,2,2.258,ACTIVE,213.29,351.97,60.022,1561121104,"201051344000867","174011545737251",29.74,20.30,0,327.92,378.72,68.0,63.7,0.535,1321220.6,1321220.6,4785,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121128,589555.00
06/21/2019 08:45,2,2.227,ACTIVE,213.51,354.97,60.022,1561121104,"201051344000633","174011545737251",30.04,18.30,0,327.92,381.42,67.8,63.5,0.566,1318391.7,1318391.7,4793,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121129,589556.00
06/21/2019 08:45,2,2.439,ACTIVE,213.06,355.58,60.028,1561121104,"201051344000955","174011545737251",30.28,19.80,0,327.02,383.83,74.8,70.2,0.628,1344826.5,1344826.5,4796,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121130,589557.00
06/21/2019 08:45,2,2.133,ACTIVE,213.51,353.17,60.012,1561121104,"201051344000648","174011545737251",30.08,18.30,0,328.22,379.32,65.0,60.8,0.544,1332717.4,1332717.4,4782,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121131,589558.00
06/21/2019 08:45,2,2.184,ACTIVE,213.74,352.87,60.028,1561121104,"201051344000645","174011545737251",29.94,19.50,0,329.43,380.22,66.2,62.0,0.539,1338106.5,1338106.5,4790,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121132,589559.00
06/21/2019 08:45,2,2.133,ACTIVE,213.29,354.07,60.012,1561121104,"201051344000569","174011545737251",30.08,19.00,0,328.22,379.32,65.0,60.8,0.539,1354786.0,1354786.0,4794,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121133,589560.00
06/21/2019 08:45,2,2.271,ACTIVE,213.74,357.98,60.033,1561121104,"179051228000119","174011545737251",30.08,21.30,0,330.33,383.53,69.2,64.9,0.588,141210.4,141210.4,4828,0,0,0,L,46974696,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561121134,589561.00
06/21/2019 09:00,2,2.760,ACTIVE,215.09,346.56,60.028,1561122004,"201051344000579","174011545737251",29.72,22.50,0,331.83,388.04,83.2,78.3,0.380,1355626.1,1355626.1,4792,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122005,589562.00
06/21/2019 09:00,2,2.828,ACTIVE,213.96,344.76,60.028,1561122004,"201051344001025","174011545737251",29.68,22.80,0,331.53,387.14,85.1,80.2,0.389,1339616.3,1339616.3,4790,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122006,589563.00
06/21/2019 09:00,2,2.934,ACTIVE,213.96,345.66,60.043,1561122004,"201051344001093","174011545737251",30.06,22.50,0,331.53,389.54,89.3,84.3,0.407,1322265.1,1322265.1,4796,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122007,589564.00
