ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 09:00,2,2.580,ACTIVE,214.87,357.08,60.028,1561122004,"201051344000458","174011545737251",29.80,22.50,0,333.33,387.14,77.9,73.2,0.645,1337208.5,1337208.5,4784,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122008,589565.00
06/21/2019 09:00,2,2.871,ACTIVE,213.51,342.65,60.028,1561122004,"201051344000890","174011545737251",29.86,22.50,0,329.73,388.34,86.9,82.0,0.398,1337365.9,1337365.9,4792,0,0,0,L,1122011218,1,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122009,589566.00
06/21/2019 09:00,2,2.805,ACTIVE,214.87,353.77,60.022,1561122004,"201051344000988","174011545737251",19.22,19.50,0,331.23,375.11,54.7,50.8,0.460,1022691.3,1022691.3,4787,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122010,589567.00
06/21/2019 09:00,2,2.758,ACTIVE,214.41,345.06,60.043,1561122004,"201051344000582","174011545737251",29.62,21.30,0,331.53,388.34,82.8,78.0,0.389,1315145.3,1315145.3,4785,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122011,589568.00
06/21/2019 09:00,2,2.715,ACTIVE,214.41,345.96,60.038,1561122004,"201051344000868","174011545737251",29.84,20.70,0,330.93,388.94,82.1,77.3,0.376,1323248.4,1323248.4,4787,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122012,589569.00
06/21/2019 09:00,2,2.672,ACTIVE,215.09,358.88,60.028,1561122004,"201051344000576","174011545737251",29.26,20.70,0,332.13,388.94,79.2,74.6,0.654,1340240.3,1340240.3,4795,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122013,589570.00
06/21/2019 09:00,2,2.695,ACTIVE,215.09,346.86,60.033,1561122004,"201051344001158","174011545737251",29.98,21.00,0,330.93,390.74,81.8,77.1,0.371,1317338.6,1317338.6,4785,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122014,589571.00
06/21/2019 09:00,2,2.754,ACTIVE,213.74,344.76,60.033,1561122004,"201051344000917","174011545737251",30.02,22.30,0,330.63,387.14,83.7,78.9,0.393,1331947.3,1331947.3,4796,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122015,589572.00
06/21/2019 09:00,2,2.830,ACTIVE,213.74,348.96,60.022,1561122004,"201051344000417","174011545737251",19.38,20.30,0,327.32,370.30,55.6,51.7,0.455,1059021.1,1059021.1,4802,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122016,589573.00
06/21/2019 09:00,2,2.771,ACTIVE,213.51,344.15,60.006,1561122004,"201051344000685","174011545737251",29.46,21.30,0,330.63,386.83,82.8,77.9,0.402,1338288.5,1338288.5,4794,0,0,0,L,1122011218,1,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122017,589574.00
06/21/2019 09:00,2,2.807,ACTIVE,214.19,344.76,60.033,1561122004,"201051344000651","174011545737251",30.00,22.30,0,332.43,388.34,85.3,80.4,0.389,1332046.0,1332046.0,4791,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122018,589575.00
06/21/2019 09:00,2,2.707,ACTIVE,214.19,345.96,60.028,1561122004,"201051344000594","174011545737251",30.18,21.80,0,329.13,388.64,82.8,78.0,0.380,1342969.8,1342969.8,4791,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122019,589576.00
06/21/2019 09:00,2,2.719,ACTIVE,215.09,347.16,60.033,1561122004,"201051344000469","174011545737251",30.10,19.80,0,331.53,390.44,82.9,78.1,0.402,1322989.2,1322989.2,4789,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122019,589577.00
06/21/2019 09:00,2,2.740,ACTIVE,214.19,344.76,60.038,1561122004,"201051344000585","174011545737251",30.08,22.00,0,331.83,386.53,83.5,78.7,0.393,1346526.1,1346526.1,4788,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122020,589578.00
06/21/2019 09:00,2,2.633,ACTIVE,215.54,359.48,60.043,1561122004,"201051344000853","174011545737251",29.80,21.00,0,333.33,389.54,79.5,74.8,0.667,1346026.5,1346026.5,4787,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122021,589579.00
06/21/2019 09:00,2,2.682,ACTIVE,213.74,343.85,60.033,1561122004,"201051344001145","174011545737251",30.32,20.70,0,331.83,387.14,82.3,77.5,0.380,1346734.7,1346734.7,4805,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122022,589580.00
06/21/2019 09:00,2,2.824,ACTIVE,214.19,344.76,60.033,1561122004,"201051344000438","174011545737251",30.40,22.80,0,331.23,387.74,86.9,82.0,0.393,1340194.1,1340194.1,4792,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122023,589581.00
06/21/2019 09:00,2,2.828,ACTIVE,213.96,343.25,60.028,1561122004,"201051344001135","174011545737251",29.70,23.00,0,329.73,386.53,85.0,80.2,0.376,1327263.9,1327263.9,4787,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122024,589582.00
06/21/2019 09:00,2,2.604,ACTIVE,215.09,357.68,60.033,1561122004,"201051344000983","174011545737251",30.04,20.70,0,332.13,388.64,79.1,74.4,0.663,1344016.7,1344016.7,4784,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122025,589583.00
06/21/2019 09:00,2,2.904,ACTIVE,214.19,344.15,60.038,1561122004,"201051344001203","174011545737251",29.72,23.50,0,331.53,388.64,87.5,82.5,0.398,1335154.7,1335154.7,4795,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122026,589584.00
06/21/2019 09:00,2,2.885,ACTIVE,213.51,343.85,60.043,1561122004,"201051344001230","174011545737251",29.74,22.00,0,329.43,386.53,86.9,82.0,0.411,1330420.7,1330420.7,4809,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122027,589585.00
06/21/2019 09:00,2,2.775,ACTIVE,213.51,344.76,60.033,1561122004,"201051344000646","174011545737251",29.78,21.30,0,324.32,386.83,83.7,78.8,0.398,1324292.2,1324292.2,4803,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122028,589586.00
06/21/2019 09:00,2,2.717,ACTIVE,214.87,345.66,60.043,1561122004,"201051344000867","174011545737251",29.86,23.50,0,330.63,387.14,82.2,77.4,0.367,1321238.2,1321238.2,4786,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122029,589587.00
06/21/2019 09:00,2,2.711,ACTIVE,214.87,348.36,60.012,1561122004,"201051344000633","174011545737251",29.96,21.30,0,331.53,390.74,82.2,77.5,0.389,1318409.3,1318409.3,4794,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122030,589588.00
06/21/2019 09:00,2,2.910,ACTIVE,213.51,344.76,60.033,1561122004,"201051344000955","174011545737251",30.30,23.30,0,329.13,387.14,89.3,84.3,0.420,1344845.8,1344845.8,4797,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122031,589589.00
06/21/2019 09:00,2,2.633,ACTIVE,215.09,358.28,60.038,1561122004,"201051344000648","174011545737251",29.78,20.00,0,332.13,389.24,79.4,74.7,0.663,1332734.3,1332734.3,4783,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122032,589590.00
06/21/2019 09:00,2,2.711,ACTIVE,215.32,347.76,60.043,1561122004,"201051344000645","174011545737251",29.38,21.80,0,331.53,389.54,80.7,76.0,0.380,1338123.8,1338123.8,4791,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122033,589591.00
06/21/2019 09:00,2,2.621,ACTIVE,214.87,359.18,60.038,1561122004,"201051344000569","174011545737251",29.88,20.00,0,331.23,388.64,79.2,74.5,0.663,1354802.9,1354802.9,4795,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122034,589592.00
06/21/2019 09:00,2,2.736,ACTIVE,215.32,352.27,60.006,1561122004,"179051228000119","174011545737251",30.08,23.80,0,332.43,391.34,83.4,78.6,0.389,141228.3,141228.3,4829,0,0,0,L,46974696,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122035,589593.00
06/21/2019 09:15,2,3.203,ACTIVE,215.77,348.96,60.038,1561122904,"201051344000579","174011545737251",29.68,25.30,0,334.84,371.51,96.3,91.1,0.446,1355647.3,1355647.3,4793,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122905,589594.00
06/21/2019 09:15,2,3.264,ACTIVE,215.09,347.46,60.033,1561122904,"201051344001025","174011545737251",29.78,25.50,0,332.13,370.00,98.4,93.1,0.446,1339638.0,1339638.0,4791,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122906,589595.00
06/21/2019 09:15,2,3.391,ACTIVE,215.09,348.66,60.043,1561122904,"201051344001093","174011545737251",29.74,25.00,0,331.83,373.01,102.1,96.7,0.468,1322287.9,1322287.9,4797,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122907,589596.00
06/21/2019 09:15,2,3.027,ACTIVE,215.77,346.86,60.012,1561122904,"201051344000458","174011545737251",29.86,25.80,0,333.03,388.04,91.5,86.4,0.433,1337228.5,1337228.5,4785,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122908,589597.00
06/21/2019 09:15,2,3.367,ACTIVE,214.41,346.56,60.033,1561122904,"201051344000890","174011545737251",29.24,24.50,0,330.63,370.00,99.8,94.4,0.455,1337388.0,1337388.0,4793,0,0,0,L,1122011218,1,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122909,589598.00
06/21/2019 09:15,2,3.250,ACTIVE,215.77,355.28,60.043,1561122904,"201051344000988","174011545737251",19.22,21.00,0,333.33,380.82,63.3,59.1,0.539,1022705.1,1022705.1,4788,0,0,0,L,1122011218,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122910,589599.00
06/21/2019 09:15,2,3.225,ACTIVE,215.54,348.36,60.043,1561122904,"201051344000582","174011545737251",29.30,23.80,0,332.43,370.00,95.7,90.5,0.451,1315166.4,1315166.4,4786,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122911,589600.00
06/21/2019 09:15,2,3.213,ACTIVE,215.09,348.36,60.038,1561122904,"201051344000868","174011545737251",29.20,23.00,0,333.93,370.90,95.1,89.8,0.433,1323269.4,1323269.4,4788,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122912,589601.00
06/21/2019 09:15,2,3.057,ACTIVE,216.00,348.36,59.996,1561122904,"201051344000576","174011545737251",29.80,24.80,0,333.93,390.44,92.2,87.1,0.429,1340260.7,1340260.7,4796,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122913,589602.00
06/21/2019 09:15,2,3.156,ACTIVE,215.77,348.36,60.033,1561122904,"201051344001158","174011545737251",29.58,23.30,0,333.63,372.11,94.5,89.3,0.438,1317359.6,1317359.6,4786,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122914,589603.00
06/21/2019 09:15,2,3.221,ACTIVE,215.09,347.76,60.033,1561122904,"201051344000917","174011545737251",29.58,25.00,0,330.33,369.70,96.4,91.1,0.455,1331968.7,1331968.7,4797,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122915,589604.00
06/21/2019 09:15,2,3.266,ACTIVE,214.64,352.57,60.028,1561122904,"201051344000417","174011545737251",19.16,23.00,0,328.22,377.52,63.4,59.2,0.517,1059035.1,1059035.1,4803,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122916,589605.00
06/21/2019 09:15,2,3.217,ACTIVE,214.64,347.46,60.043,1561122904,"201051344000685","174011545737251",29.16,23.50,0,330.93,369.10,95.1,89.8,0.464,1338309.6,1338309.6,4795,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122917,589606.00
06/21/2019 09:15,2,3.289,ACTIVE,215.32,347.76,60.038,1561122904,"201051344000651","174011545737251",29.44,25.50,0,332.13,371.51,98.1,92.8,0.442,1332067.8,1332067.8,4792,0,0,0,L,1122011218,1,123.81,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122918,589607.00
06/21/2019 09:15,2,3.197,ACTIVE,214.64,346.56,60.006,1561122904,"201051344000594","174011545737251",29.68,23.50,0,333.03,368.80,96.1,90.8,0.442,1342991.0,1342991.0,4792,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122919,589608.00
06/21/2019 09:15,2,3.217,ACTIVE,215.77,347.46,60.012,1561122904,"201051344000469","174011545737251",29.56,23.50,0,333.93,372.41,96.3,91.0,0.460,1323010.4,1323010.4,4790,0,0,0,L,1122011218,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122920,589609.00
06/21/2019 09:15,2,3.277,ACTIVE,215.32,347.76,59.990,1561122904,"201051344000585","174011545737251",29.34,25.00,0,331.83,370.00,97.5,92.1,0.455,1346547.4,1346547.4,4789,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122921,589610.00
06/21/2019 09:15,2,3.137,ACTIVE,216.22,349.26,60.038,1561122904,"201051344000853","174011545737251",29.50,24.30,0,334.24,390.74,93.8,88.6,0.429,1346046.9,1346046.9,4788,0,0,0,L,1122011218,1,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122922,589611.00
06/21/2019 09:15,2,3.186,ACTIVE,214.64,347.46,60.054,1561122904,"201051344001145","174011545737251",30.08,22.80,0,332.43,369.10,97.0,91.7,0.446,1346755.9,1346755.9,4806,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122923,589612.00
06/21/2019 09:15,2,3.338,ACTIVE,215.09,348.06,60.028,1561122904,"201051344000438","174011545737251",29.90,25.00,0,331.83,370.60,101.0,95.6,0.468,1340216.3,1340216.3,4793,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122924,589613.00
06/21/2019 09:15,2,3.320,ACTIVE,214.87,346.26,60.065,1561122904,"201051344001135","174011545737251",29.56,26.30,0,331.53,368.20,99.4,94.0,0.442,1327285.7,1327285.7,4788,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122925,589614.00
06/21/2019 09:15,2,3.127,ACTIVE,215.77,347.46,60.033,1561122904,"201051344000983","174011545737251",29.54,23.80,0,332.73,389.54,93.7,88.5,0.442,1344037.0,1344037.0,4785,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122926,589615.00
06/21/2019 09:15,2,3.373,ACTIVE,215.09,348.36,60.022,1561122904,"201051344001203","174011545737251",29.70,27.00,0,330.63,371.21,101.5,96.0,0.464,1335177.0,1335177.0,4796,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122927,589616.00
06/21/2019 09:15,2,3.336,ACTIVE,214.41,346.86,60.028,1561122904,"201051344001230","174011545737251",29.88,23.80,0,328.82,368.80,100.9,95.5,0.477,1330442.9,1330442.9,4810,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122928,589617.00
06/21/2019 09:15,2,3.209,ACTIVE,214.19,346.56,60.028,1561122904,"201051344000646","174011545737251",29.94,23.50,0,329.73,369.10,97.3,92.0,0.455,1324313.6,1324313.6,4804,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122928,589618.00
06/21/2019 09:15,2,3.203,ACTIVE,215.32,346.86,60.033,1561122904,"201051344000867","174011545737251",29.60,27.50,0,333.33,373.31,96.0,90.8,0.429,1321259.2,1321259.2,4787,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122929,589619.00
06/21/2019 09:15,2,3.209,ACTIVE,215.32,348.96,60.033,1561122904,"201051344000633","174011545737251",29.48,24.00,0,333.03,372.41,95.8,90.6,0.442,1318430.3,1318430.3,4795,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122930,589620.00
06/21/2019 09:15,2,3.395,ACTIVE,214.19,346.56,60.017,1561122904,"201051344000955","174011545737251",29.88,25.80,0,330.33,369.10,102.7,97.2,0.477,1344868.6,1344868.6,4798,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122931,589621.00
06/21/2019 09:15,2,3.102,ACTIVE,215.54,346.56,60.049,1561122904,"201051344000648","174011545737251",29.60,23.50,0,333.03,391.04,93.0,87.8,0.438,1332754.7,1332754.7,4784,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122932,589622.00
06/21/2019 09:15,2,3.174,ACTIVE,215.77,347.16,60.028,1561122904,"201051344000645","174011545737251",29.32,24.80,0,334.84,371.51,94.3,89.1,0.424,1338144.4,1338144.4,4792,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122933,589623.00
06/21/2019 09:15,2,3.107,ACTIVE,215.54,348.06,60.028,1561122904,"201051344000569","174011545737251",29.46,23.50,0,333.03,389.24,92.8,87.6,0.438,1354823.2,1354823.2,4796,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122934,589624.00
06/21/2019 09:15,2,3.221,ACTIVE,215.77,353.17,60.022,1561122904,"179051228000119","174011545737251",29.64,27.00,0,336.64,373.01,96.7,91.4,0.460,141249.6,141249.6,4830,0,0,0,L,46974696,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561122935,589625.00
06/21/2019 09:30,2,3.650,ACTIVE,216.22,350.77,60.006,1561123803,"201051344000579","174011545737251",30.06,28.00,0,333.63,377.22,111.1,105.3,0.495,1355671.7,1355671.7,4794,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123805,589626.00
06/21/2019 09:30,2,3.795,ACTIVE,214.87,348.06,59.985,1561123803,"201051344001025","174011545737251",29.36,27.50,0,333.33,373.91,112.9,107.0,0.517,1339662.9,1339662.9,4792,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123806,589627.00
06/21/2019 09:30,2,3.914,ACTIVE,215.09,349.56,59.990,1561123803,"201051344001093","174011545737251",29.34,26.30,0,330.33,379.02,116.3,110.3,0.539,1322313.6,1322313.6,4798,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123807,589628.00
06/21/2019 09:30,2,3.537,ACTIVE,216.00,349.26,60.012,1561123803,"201051344000458","174011545737251",29.44,27.30,0,334.24,374.81,105.5,99.9,0.499,1337251.7,1337251.7,4786,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123808,589629.00
06/21/2019 09:30,2,3.857,ACTIVE,214.19,347.76,60.012,1561123803,"201051344000890","174011545737251",29.18,26.30,0,330.93,373.91,114.0,108.2,0.526,1337413.2,1337413.2,4794,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123808,589630.00
06/21/2019 09:30,2,3.752,ACTIVE,215.77,358.88,60.022,1561123803,"201051344000988","174011545737251",19.12,22.30,0,332.73,387.44,72.7,68.3,0.610,1022720.8,1022720.8,4789,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123809,589631.00
06/21/2019 09:30,2,3.744,ACTIVE,215.32,349.26,60.012,1561123803,"201051344000582","174011545737251",28.94,25.50,0,311.09,382.93,109.8,104.1,0.517,1315190.7,1315190.7,4787,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123810,589632.00
06/21/2019 09:30,2,3.699,ACTIVE,215.09,349.26,59.985,1561123803,"201051344000868","174011545737251",29.08,25.30,0,314.40,395.55,109.0,103.3,0.504,1323293.4,1323293.4,4789,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123811,589633.00
06/21/2019 09:30,2,3.615,ACTIVE,216.22,350.77,60.012,1561123803,"201051344000576","174011545737251",29.06,26.50,0,333.63,375.11,106.5,100.8,0.491,1340284.0,1340284.0,4797,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123812,589634.00
06/21/2019 09:30,2,3.693,ACTIVE,216.00,350.47,60.006,1561123803,"201051344001158","174011545737251",29.18,24.50,0,333.63,376.62,109.2,103.5,0.513,1317383.5,1317383.5,4787,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123813,589635.00
06/21/2019 09:30,2,3.732,ACTIVE,214.87,348.06,59.975,1561123803,"201051344000917","174011545737251",29.50,26.50,0,332.13,375.11,111.5,105.7,0.530,1331993.2,1331993.2,4798,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123814,589636.00
06/21/2019 09:30,2,3.811,ACTIVE,214.41,354.37,60.022,1561123803,"201051344000417","174011545737251",18.96,24.80,0,321.61,389.54,73.2,68.7,0.601,1059051.0,1059051.0,4804,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123815,589637.00
06/21/2019 09:30,2,3.766,ACTIVE,214.41,348.66,59.980,1561123803,"201051344000685","174011545737251",28.86,25.30,0,332.13,373.61,110.1,104.4,0.539,1338333.8,1338333.8,4796,0,0,0,L,1122011218,1,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123816,589638.00
06/21/2019 09:30,2,3.768,ACTIVE,215.09,349.56,60.033,1561123803,"201051344000651","174011545737251",29.60,28.00,0,315.60,389.54,112.9,107.0,0.508,1332092.6,1332092.6,4793,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123817,589639.00
06/21/2019 09:30,2,3.711,ACTIVE,214.87,349.26,59.996,1561123803,"201051344000594","174011545737251",29.44,25.80,0,312.89,382.93,110.7,104.9,0.513,1343015.3,1343015.3,4793,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123818,589640.00
06/21/2019 09:30,2,3.713,ALERT,216.00,350.17,59.990,1561123803,"201051344000469","174011545737251",29.28,24.30,0,300.87,397.35,110.1,104.3,0.530,1323034.5,1323034.5,4791,0,0,0,L,1122011218,1,122.68,123.36,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123820,589641.00
06/21/2019 09:30,2,3.730,ACTIVE,215.09,348.66,60.012,1561123803,"201051344000585","174011545737251",29.54,26.50,0,333.33,375.71,111.8,105.9,0.526,1346571.9,1346571.9,4790,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123821,589642.00
06/21/2019 09:30,2,3.604,ACTIVE,216.45,351.37,60.001,1561123803,"201051344000853","174011545737251",29.38,25.50,0,333.93,375.41,107.3,101.6,0.499,1346070.3,1346070.3,4789,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123822,589643.00
06/21/2019 09:30,2,3.715,ACTIVE,214.19,347.76,59.990,1561123803,"201051344001145","174011545737251",29.36,24.80,0,333.03,375.11,110.4,104.7,0.517,1346780.1,1346780.1,4807,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123822,589644.00
06/21/2019 09:30,2,3.793,ACTIVE,214.64,348.66,59.959,1561123803,"201051344000438","174011545737251",29.88,26.50,0,332.13,377.82,114.8,108.8,0.535,1340241.6,1340241.6,4794,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123823,589645.00
06/21/2019 09:30,2,3.809,ACTIVE,214.64,346.26,59.990,1561123803,"201051344001135","174011545737251",29.24,28.00,0,329.43,381.73,112.7,106.9,0.499,1327310.5,1327310.5,4789,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123824,589646.00
06/21/2019 09:30,2,3.561,ACTIVE,215.77,348.66,60.017,1561123803,"201051344000983","174011545737251",29.66,25.80,0,333.33,376.01,107.0,101.3,0.508,1344060.5,1344060.5,4786,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123825,589647.00
06/21/2019 09:30,2,3.850,ACTIVE,214.87,348.06,59.996,1561123803,"201051344001203","174011545737251",29.48,29.50,0,330.03,377.22,115.0,109.0,0.530,1335202.3,1335202.3,4797,0,0,0,L,1122011218,1,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123826,589648.00
06/21/2019 09:30,2,3.828,ACTIVE,213.96,347.76,60.006,1561123803,"201051344001230","174011545737251",29.52,26.30,0,329.13,373.31,114.5,108.6,0.544,1330468.1,1330468.1,4811,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123827,589649.00
06/21/2019 09:30,2,3.721,ACTIVE,213.96,347.46,60.017,1561123803,"201051344000646","174011545737251",29.66,25.80,0,321.01,393.75,111.7,105.9,0.530,1324338.0,1324338.0,4805,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123828,589650.00
06/21/2019 09:30,2,3.729,ACTIVE,215.54,348.06,60.017,1561123803,"201051344000867","174011545737251",28.98,29.80,0,332.43,375.41,109.5,103.8,0.495,1321283.3,1321283.3,4788,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123829,589651.00
06/21/2019 09:30,2,3.689,ACTIVE,215.54,351.97,60.022,1561123803,"201051344000633","174011545737251",29.30,26.30,0,331.53,375.71,109.5,103.7,0.513,1318454.3,1318454.3,4796,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123830,589652.00
06/21/2019 09:30,2,3.914,ACTIVE,213.96,347.76,59.980,1561123803,"201051344000955","174011545737251",29.60,28.00,0,331.83,373.91,117.3,111.3,0.552,1344894.4,1344894.4,4799,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123831,589653.00
06/21/2019 09:30,2,3.533,ACTIVE,215.77,350.17,60.017,1561123803,"201051344000648","174011545737251",29.82,25.50,0,334.54,376.01,106.7,101.1,0.508,1332778.1,1332778.1,4785,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123832,589654.00
06/21/2019 09:30,2,3.686,ACTIVE,216.00,348.96,60.006,1561123803,"201051344000645","174011545737251",28.88,26.30,0,333.93,375.41,107.9,102.2,0.482,1338168.2,1338168.2,4793,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123833,589655.00
06/21/2019 09:30,2,3.613,ACTIVE,215.77,350.17,60.022,1561123803,"201051344000569","174011545737251",29.22,25.00,0,333.93,376.01,107.0,101.3,0.499,1354846.6,1354846.6,4797,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123834,589656.00
06/21/2019 09:30,2,3.725,ACTIVE,215.77,355.28,60.006,1561123803,"179051228000119","174011545737251",29.32,29.00,0,335.74,378.42,110.6,104.8,0.526,141274.0,141274.0,4831,0,0,0,L,46974696,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561123834,589657.00
06/21/2019 09:45,2,4.068,ACTIVE,216.22,352.27,60.017,1561124704,"201051344000579","174011545737251",29.86,29.30,0,333.33,379.92,123.1,116.9,0.570,1355699.6,1355699.6,4795,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124705,589658.00
06/21/2019 09:45,2,4.260,ACTIVE,214.87,348.36,59.985,1561124704,"201051344001025","174011545737251",29.04,31.50,0,332.43,376.92,125.3,119.0,0.561,1339691.3,1339691.3,4793,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124706,589659.00
06/21/2019 09:45,2,4.344,ACTIVE,214.87,350.17,60.001,1561124704,"201051344001093","174011545737251",29.16,27.80,0,333.03,382.33,128.3,121.9,0.592,1322342.7,1322342.7,4799,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124707,589660.00
06/21/2019 09:45,2,4.010,ACTIVE,216.22,352.27,60.012,1561124704,"201051344000458","174011545737251",29.14,30.00,0,331.53,381.42,118.3,112.2,0.561,1337278.2,1337278.2,4787,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124708,589661.00
06/21/2019 09:45,2,4.266,ACTIVE,214.19,348.96,59.990,1561124704,"201051344000890","174011545737251",29.24,28.00,0,332.13,378.12,126.3,120.0,0.579,1337441.8,1337441.8,4795,0,0,0,L,1122011218,1,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124709,589662.00
06/21/2019 09:45,2,4.211,ACTIVE,216.22,349.86,60.006,1561124704,"201051344000988","174011545737251",18.91,24.30,0,331.83,391.64,80.7,76.0,0.380,1022738.9,1022738.9,4790,0,0,0,L,1122011218,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124710,589663.00
06/21/2019 09:45,2,4.129,ACTIVE,215.32,350.77,59.996,1561124704,"201051344000582","174011545737251",29.34,27.30,0,333.33,380.82,122.7,116.5,0.579,1315218.3,1315218.3,4788,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124711,589664.00
06/21/2019 09:45,2,4.152,ACTIVE,215.32,351.67,60.033,1561124704,"201051344000868","174011545737251",28.98,26.00,0,333.63,380.52,121.8,115.7,0.557,1323320.8,1323320.8,4790,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124712,589665.00
06/21/2019 09:45,2,4.037,ACTIVE,216.45,353.47,60.006,1561124704,"201051344000576","174011545737251",29.12,29.00,0,333.33,379.02,119.2,113.1,0.548,1340310.8,1340310.8,4799,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124713,589666.00
06/21/2019 09:45,2,4.150,ACTIVE,216.22,353.17,60.028,1561124704,"201051344001158","174011545737251",29.00,26.30,0,333.33,380.52,121.9,115.7,0.575,1317411.0,1317411.0,4789,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124715,589667.00
06/21/2019 09:45,2,4.193,ACTIVE,214.87,349.86,60.028,1561124704,"201051344000917","174011545737251",29.28,28.50,0,331.53,379.92,124.4,118.1,0.583,1332021.2,1332021.2,4800,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124716,589668.00
06/21/2019 09:45,2,4.207,ACTIVE,214.41,346.26,60.006,1561124704,"201051344000417","174011545737251",19.06,28.30,0,330.93,386.83,81.3,76.6,0.376,1059069.2,1059069.2,4806,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124718,589669.00
06/21/2019 09:45,2,4.229,ACTIVE,214.19,350.77,60.028,1561124704,"201051344000685","174011545737251",28.69,26.80,0,332.43,376.92,122.8,116.6,0.597,1338361.6,1338361.6,4798,0,0,0,L,1122011218,1,123.59,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124720,589670.00
06/21/2019 09:45,2,4.189,ACTIVE,215.09,350.77,60.006,1561124704,"201051344000651","174011545737251",29.50,30.50,0,330.93,382.63,125.2,118.9,0.570,1332121.1,1332121.1,4795,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124721,589671.00
06/21/2019 09:45,2,4.119,ACTIVE,215.09,352.87,60.028,1561124704,"201051344000594","174011545737251",29.58,28.00,0,332.73,381.12,123.4,117.2,0.566,1343043.2,1343043.2,4795,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124723,589672.00
06/21/2019 09:45,2,4.152,ACTIVE,216.22,354.67,60.001,1561124704,"201051344000469","174011545737251",29.16,26.30,0,332.43,380.52,122.6,116.4,0.588,1323062.3,1323062.3,4794,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124725,589673.00
06/21/2019 09:45,2,4.127,ACTIVE,215.09,350.77,60.033,1561124704,"201051344000585","174011545737251",29.70,28.30,0,333.03,380.22,124.2,118.0,0.588,1346600.1,1346600.1,4792,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124726,589674.00
06/21/2019 09:45,2,4.037,ACTIVE,216.45,353.77,60.001,1561124704,"201051344000853","174011545737251",29.18,27.80,0,334.84,379.32,119.4,113.3,0.552,1346097.5,1346097.5,4791,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124728,589675.00
06/21/2019 09:45,2,4.084,ACTIVE,214.19,350.17,59.990,1561124704,"201051344001145","174011545737251",29.80,26.30,0,332.73,378.72,123.2,117.0,0.579,1346808.2,1346808.2,4809,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124729,589676.00
06/21/2019 09:45,2,4.236,ACTIVE,214.41,350.77,59.990,1561124704,"201051344000438","174011545737251",29.58,28.00,0,332.43,379.62,126.9,120.6,0.601,1340270.6,1340270.6,4796,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124731,589677.00
06/21/2019 09:45,2,4.254,ACTIVE,214.64,350.47,60.022,1561124704,"201051344001135","174011545737251",29.02,29.00,0,332.43,377.52,125.0,118.8,0.579,1327339.0,1327339.0,4791,0,0,0,L,1122011218,1,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124732,589678.00
06/21/2019 09:45,2,3.990,ACTIVE,216.22,351.97,60.001,1561124704,"201051344000983","174011545737251",29.58,27.50,0,333.03,379.92,119.5,113.4,0.566,1344087.7,1344087.7,4788,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124734,589679.00
06/21/2019 09:45,2,4.289,ACTIVE,215.09,350.17,59.969,1561124704,"201051344001203","174011545737251",29.28,31.30,0,330.93,381.12,127.2,120.8,0.597,1335231.4,1335231.4,4799,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124735,589680.00
06/21/2019 09:45,2,4.248,ACTIVE,213.96,348.66,60.012,1561124704,"201051344001230","174011545737251",29.46,27.50,0,328.22,376.62,126.8,120.5,0.601,1330497.2,1330497.2,4812,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124736,589681.00
06/21/2019 09:45,2,4.180,ACTIVE,213.96,348.36,59.990,1561124704,"201051344000646","174011545737251",29.24,28.50,0,331.23,376.01,123.8,117.5,0.575,1324366.3,1324366.3,4806,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124737,589682.00
06/21/2019 09:45,2,4.164,ACTIVE,215.77,351.37,60.017,1561124704,"201051344000867","174011545737251",28.92,31.30,0,331.53,382.33,122.0,115.8,0.561,1321311.1,1321311.1,4789,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124738,589683.00
06/21/2019 09:45,2,4.141,ACTIVE,215.77,351.97,60.001,1561124704,"201051344000633","174011545737251",29.08,29.50,0,332.73,379.32,121.9,115.7,0.566,1318482.1,1318482.1,4797,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124739,589684.00
06/21/2019 09:45,2,4.355,ACTIVE,213.96,349.56,60.022,1561124704,"201051344000955","174011545737251",29.34,32.00,0,330.93,380.52,129.4,123.0,0.605,1344924.0,1344924.0,4800,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124740,589685.00
06/21/2019 09:45,2,4.008,ACTIVE,216.00,351.97,60.001,1561124704,"201051344000648","174011545737251",29.40,26.80,0,333.33,379.62,119.3,113.2,0.570,1332805.2,1332805.2,4786,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124741,589686.00
06/21/2019 09:45,2,4.117,ACTIVE,216.22,351.67,59.985,1561124704,"201051344000645","174011545737251",28.92,28.80,0,333.63,379.02,120.6,114.5,0.548,1338195.5,1338195.5,4794,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124742,589687.00
06/21/2019 09:45,2,4.023,ACTIVE,216.22,352.27,59.996,1561124704,"201051344000569","174011545737251",29.34,26.50,0,333.33,379.62,119.5,113.4,0.566,1354873.8,1354873.8,4798,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124743,589688.00
06/21/2019 09:45,2,4.168,ACTIVE,216.22,357.38,60.001,1561124704,"179051228000119","174011545737251",29.20,31.00,0,336.64,385.03,123.3,117.1,0.597,141302.1,141302.1,4832,0,0,0,L,46974696,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561124744,589689.00
06/21/2019 10:00,2,4.543,ACTIVE,216.45,353.17,60.001,1561125603,"201051344000579","174011545737251",29.64,31.00,0,332.73,386.23,136.3,129.6,0.632,1355730.4,1355730.4,4796,0,0,0,L,1122011218,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125605,589690.00
06/21/2019 10:00,2,4.639,ACTIVE,215.54,351.07,59.996,1561125603,"201051344001025","174011545737251",29.34,34.50,0,333.03,383.53,137.9,131.1,0.614,1339722.5,1339722.5,4794,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125606,589691.00
06/21/2019 10:00,2,4.775,ACTIVE,216.00,353.77,60.033,1561125603,"201051344001093","174011545737251",29.04,29.50,0,333.03,385.93,140.4,133.6,0.663,1322374.6,1322374.6,4800,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125607,589692.00
06/21/2019 10:00,2,4.416,ACTIVE,216.45,351.97,60.022,1561125603,"201051344000458","174011545737251",29.16,31.00,0,333.33,382.33,130.4,124.0,0.619,1337307.7,1337307.7,4788,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125607,589693.00
06/21/2019 10:00,2,4.717,ACTIVE,214.87,349.86,60.028,1561125603,"201051344000890","174011545737251",28.94,30.00,0,331.83,384.13,138.3,131.6,0.632,1337473.1,1337473.1,4796,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125608,589694.00
06/21/2019 10:00,2,4.676,ACTIVE,216.45,350.47,60.017,1561125603,"201051344000988","174011545737251",18.69,26.50,0,333.93,370.60,88.5,83.5,0.420,1022758.8,1022758.8,4791,0,0,0,L,1122011218,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125609,589695.00
06/21/2019 10:00,2,4.627,ACTIVE,216.00,352.87,59.990,1561125603,"201051344000582","174011545737251",28.71,29.30,0,333.03,385.33,134.5,127.9,0.636,1315248.8,1315248.8,4789,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125610,589696.00
06/21/2019 10:00,2,4.592,ACTIVE,215.32,351.37,60.012,1561125603,"201051344000868","174011545737251",28.78,27.80,0,333.33,384.43,133.9,127.3,0.614,1323351.1,1323351.1,4791,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125611,589697.00
06/21/2019 10:00,2,4.512,ACTIVE,216.67,353.77,59.985,1561125603,"201051344000576","174011545737251",28.57,31.00,0,332.73,383.83,130.6,124.1,0.619,1340340.3,1340340.3,4800,0,0,0,L,1122011218,1,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125612,589698.00
06/21/2019 10:00,2,4.570,ACTIVE,216.67,351.67,60.028,1561125603,"201051344001158","174011545737251",28.92,28.30,0,332.73,383.53,133.9,127.3,0.628,1317441.2,1317441.2,4790,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125613,589699.00
06/21/2019 10:00,2,4.615,ACTIVE,215.77,351.67,60.001,1561125603,"201051344000917","174011545737251",29.22,29.50,0,332.13,385.03,136.6,129.9,0.650,1332052.0,1332052.0,4801,0,0,0,L,1122011218,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125614,589700.00
06/21/2019 10:00,2,4.590,ACTIVE,215.09,346.26,60.012,1561125603,"201051344000417","174011545737251",19.10,31.00,0,332.43,367.90,88.8,83.8,0.411,1059089.1,1059089.1,4807,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125615,589701.00
06/21/2019 10:00,2,4.670,ACTIVE,214.87,351.97,59.964,1561125603,"201051344000685","174011545737251",28.71,28.50,0,332.73,383.53,135.7,129.1,0.658,1338392.1,1338392.1,4799,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125616,589702.00
06/21/2019 10:00,2,4.703,ACTIVE,216.00,352.57,60.001,1561125603,"201051344000651","174011545737251",28.94,31.80,0,331.53,385.03,137.8,131.0,0.632,1332152.1,1332152.1,4796,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125617,589703.00
06/21/2019 10:00,2,4.621,ACTIVE,215.32,351.67,60.012,1561125603,"201051344000594","174011545737251",28.94,30.00,0,332.73,384.73,135.5,128.9,0.623,1343073.8,1343073.8,4796,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125618,589704.00
06/21/2019 10:00,2,4.566,ACTIVE,216.67,353.77,59.990,1561125603,"201051344000469","174011545737251",29.10,27.30,0,332.13,383.83,134.6,128.0,0.645,1323092.6,1323092.6,4795,0,0,0,L,1122011218,1,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125619,589705.00
06/21/2019 10:00,2,4.643,ACTIVE,216.00,353.47,60.001,1561125603,"201051344000585","174011545737251",29.16,29.50,0,333.03,384.43,137.1,130.4,0.645,1346630.9,1346630.9,4793,0,0,0,L,1122011218,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125620,589706.00
