ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 10:00,2,4.473,ACTIVE,217.13,354.07,59.980,1561125603,"201051344000853","174011545737251",29.14,29.50,0,336.04,383.23,131.9,125.4,0.623,1346127.0,1346127.0,4792,0,0,0,L,1122011218,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125621,589707.00
06/21/2019 10:00,2,4.582,ACTIVE,214.87,351.67,60.022,1561125603,"201051344001145","174011545737251",29.28,27.80,0,332.13,384.13,135.9,129.3,0.636,1346838.7,1346838.7,4810,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125622,589708.00
06/21/2019 10:00,2,4.652,ACTIVE,215.54,352.27,60.017,1561125603,"201051344000438","174011545737251",29.58,30.50,0,331.53,385.63,139.4,132.6,0.654,1340301.9,1340301.9,4797,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125623,589709.00
06/21/2019 10:00,2,4.701,ACTIVE,215.54,351.37,60.001,1561125603,"201051344001135","174011545737251",28.92,30.30,0,332.43,385.03,137.7,131.0,0.628,1327369.9,1327369.9,4792,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125623,589710.00
06/21/2019 10:00,2,4.461,ACTIVE,216.90,353.47,60.012,1561125603,"201051344000983","174011545737251",29.18,29.00,0,332.73,382.93,131.8,125.3,0.623,1344117.2,1344117.2,4789,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125624,589711.00
06/21/2019 10:00,2,4.814,ACTIVE,216.00,353.17,60.012,1561125603,"201051344001203","174011545737251",28.65,32.80,0,333.33,385.93,139.7,132.9,0.663,1335262.8,1335262.8,4800,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125625,589712.00
06/21/2019 10:00,2,4.695,ACTIVE,214.87,351.37,60.006,1561125603,"201051344001230","174011545737251",29.24,28.80,0,326.72,381.42,139.0,132.2,0.663,1330528.3,1330528.3,4814,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125627,589713.00
06/21/2019 10:00,2,4.592,ACTIVE,214.87,351.67,60.012,1561125603,"201051344000646","174011545737251",29.38,31.30,0,331.23,383.53,136.6,129.9,0.636,1324396.9,1324396.9,4808,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125628,589714.00
06/21/2019 10:00,2,4.525,ACTIVE,216.00,351.37,60.017,1561125603,"201051344000867","174011545737251",29.22,33.50,0,333.63,383.23,133.9,127.3,0.592,1321341.2,1321341.2,4790,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125629,589715.00
06/21/2019 10:00,2,4.500,ACTIVE,216.00,353.77,60.006,1561125603,"201051344000633","174011545737251",29.34,32.00,0,331.83,382.63,133.9,127.3,0.605,1318512.1,1318512.1,4798,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125630,589716.00
06/21/2019 10:00,2,4.803,ACTIVE,214.87,351.07,60.012,1561125603,"201051344000955","174011545737251",29.20,34.80,0,331.83,381.42,142.0,135.2,0.654,1344955.8,1344955.8,4801,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125631,589717.00
06/21/2019 10:00,2,4.477,ACTIVE,216.45,352.27,60.022,1561125603,"201051344000648","174011545737251",28.92,29.30,0,333.33,383.83,131.2,124.7,0.610,1332834.6,1332834.6,4787,0,0,0,L,1122011218,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125632,589718.00
06/21/2019 10:00,2,4.537,ACTIVE,216.45,351.97,60.028,1561125603,"201051344000645","174011545737251",28.73,30.50,0,333.03,382.93,131.9,125.4,0.601,1338225.1,1338225.1,4795,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125633,589719.00
06/21/2019 10:00,2,4.516,ACTIVE,216.45,354.37,60.038,1561125603,"201051344000569","174011545737251",28.78,27.50,0,332.73,383.83,131.7,125.2,0.619,1354903.3,1354903.3,4799,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125634,589720.00
06/21/2019 10:00,2,4.596,ACTIVE,216.45,358.58,60.017,1561125603,"179051228000119","174011545737251",29.00,32.60,0,336.94,387.74,135.0,128.4,0.654,141332.4,141332.4,4833,0,0,0,L,46974696,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561125635,589721.00
06/21/2019 10:15,2,5.006,ACTIVE,216.90,354.97,59.990,1561126504,"201051344000579","174011545737251",29.06,33.00,0,331.53,388.64,147.3,140.3,0.689,1355764.1,1355764.1,4797,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126505,589722.00
06/21/2019 10:15,2,5.088,ACTIVE,215.77,352.57,60.001,1561126504,"201051344001025","174011545737251",28.88,36.80,0,330.93,388.64,148.8,141.7,0.658,1339756.6,1339756.6,4795,0,0,0,L,1122011218,1,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126506,589723.00
06/21/2019 10:15,2,5.154,ACTIVE,215.77,353.77,59.996,1561126504,"201051344001093","174011545737251",28.90,31.30,0,332.43,388.94,150.8,143.7,0.712,1322409.2,1322409.2,4801,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126507,589724.00
06/21/2019 10:15,2,4.812,ACTIVE,216.67,353.77,59.985,1561126504,"201051344000458","174011545737251",29.10,32.60,0,331.23,389.24,141.9,135.0,0.689,1337340.1,1337340.1,4789,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126508,589725.00
06/21/2019 10:15,2,5.150,ACTIVE,214.87,351.37,59.990,1561126504,"201051344000890","174011545737251",28.53,31.00,0,332.73,386.83,148.8,141.6,0.685,1337507.2,1337507.2,4797,0,0,0,L,1122011218,1,123.36,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126509,589726.00
06/21/2019 10:15,2,5.014,ACTIVE,216.67,350.47,59.980,1561126504,"201051344000988","174011545737251",18.83,28.50,0,333.33,373.31,95.7,90.4,0.451,1022780.5,1022780.5,4792,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126510,589727.00
06/21/2019 10:15,2,4.998,ACTIVE,216.22,354.67,59.990,1561126504,"201051344000582","174011545737251",28.78,30.80,0,332.73,388.64,145.7,138.7,0.681,1315282.1,1315282.1,4790,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126511,589728.00
06/21/2019 10:15,2,4.975,ACTIVE,215.54,352.57,59.975,1561126504,"201051344000868","174011545737251",28.71,29.50,0,332.73,387.74,144.6,137.7,0.672,1323384.2,1323384.2,4792,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126512,589729.00
06/21/2019 10:15,2,4.873,ACTIVE,216.67,354.67,59.980,1561126504,"201051344000576","174011545737251",28.75,32.80,0,331.83,386.83,141.8,135.0,0.672,1340372.7,1340372.7,4801,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126513,589730.00
06/21/2019 10:15,2,5.016,ACTIVE,216.45,355.28,60.001,1561126504,"201051344001158","174011545737251",28.45,29.00,0,332.43,386.83,144.5,137.5,0.698,1317474.3,1317474.3,4791,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126514,589731.00
06/21/2019 10:15,2,5.109,ACTIVE,215.54,352.57,60.012,1561126504,"201051344000917","174011545737251",28.45,31.50,0,332.43,388.34,147.1,140.1,0.698,1332085.7,1332085.7,4802,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126514,589732.00
06/21/2019 10:15,2,5.057,ACTIVE,214.87,346.56,59.964,1561126504,"201051344000417","174011545737251",18.71,33.50,0,333.03,370.60,95.7,90.4,0.438,1059110.9,1059110.9,4808,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126515,589733.00
06/21/2019 10:15,2,5.115,ACTIVE,214.87,352.57,59.985,1561126504,"201051344000685","174011545737251",28.25,29.50,0,333.03,386.83,146.3,139.3,0.716,1338425.6,1338425.6,4800,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126517,589734.00
06/21/2019 10:15,2,5.135,ACTIVE,216.00,352.87,59.969,1561126504,"201051344000651","174011545737251",28.57,33.50,0,330.93,388.04,148.5,141.4,0.681,1332186.1,1332186.1,4797,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126517,589735.00
06/21/2019 10:15,2,5.045,ACTIVE,215.32,352.57,59.985,1561126504,"201051344000594","174011545737251",28.80,32.00,0,333.03,388.34,147.2,140.2,0.681,1343107.4,1343107.4,4797,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126518,589736.00
06/21/2019 10:15,2,5.045,ACTIVE,216.90,354.97,59.975,1561126504,"201051344000469","174011545737251",28.49,29.50,0,332.13,387.14,145.4,138.4,0.694,1323125.9,1323125.9,4796,0,0,0,L,1122011218,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126519,589737.00
06/21/2019 10:15,2,5.133,ACTIVE,216.00,353.77,60.012,1561126504,"201051344000585","174011545737251",28.47,32.00,0,332.73,387.44,147.9,140.9,0.703,1346664.7,1346664.7,4794,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126520,589738.00
06/21/2019 10:15,2,4.891,ACTIVE,217.13,354.67,60.012,1561126504,"201051344000853","174011545737251",28.82,31.30,0,337.24,387.14,142.7,135.8,0.672,1346159.7,1346159.7,4793,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126521,589739.00
06/21/2019 10:15,2,5.059,ACTIVE,215.09,352.87,60.012,1561126504,"201051344001145","174011545737251",28.77,29.30,0,333.03,387.74,147.4,140.3,0.689,1346872.4,1346872.4,4811,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126522,589740.00
06/21/2019 10:15,2,5.141,ACTIVE,215.54,355.58,60.017,1561126504,"201051344000438","174011545737251",28.78,31.80,0,331.23,390.44,149.9,142.7,0.689,1340336.3,1340336.3,4798,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126523,589741.00
06/21/2019 10:15,2,5.092,ACTIVE,215.54,352.57,59.985,1561126504,"201051344001135","174011545737251",28.80,32.40,0,333.33,388.04,148.5,141.4,0.681,1327403.8,1327403.8,4793,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126524,589742.00
06/21/2019 10:15,2,4.912,ACTIVE,216.67,354.97,60.001,1561126504,"201051344000983","174011545737251",28.75,31.50,0,332.43,386.23,142.9,136.0,0.681,1344149.8,1344149.8,4790,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126525,589743.00
06/21/2019 10:15,2,5.201,ACTIVE,215.77,352.27,59.985,1561126504,"201051344001203","174011545737251",28.61,33.80,0,333.33,388.94,150.6,143.5,0.716,1335297.2,1335297.2,4801,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126526,589744.00
06/21/2019 10:15,2,5.129,ACTIVE,214.87,351.67,59.975,1561126504,"201051344001230","174011545737251",28.86,30.50,0,329.13,386.83,149.9,142.8,0.703,1330562.6,1330562.6,4815,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126527,589745.00
06/21/2019 10:15,2,5.012,ACTIVE,214.87,352.27,60.028,1561126504,"201051344000646","174011545737251",28.96,34.50,0,331.83,385.93,147.0,140.0,0.681,1324430.5,1324430.5,4809,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126528,589746.00
06/21/2019 10:15,2,5.010,ACTIVE,215.77,350.47,59.990,1561126504,"201051344000867","174011545737251",28.67,36.00,0,333.33,386.23,145.5,138.5,0.654,1321374.4,1321374.4,4791,0,0,0,L,1122011218,1,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126529,589747.00
06/21/2019 10:15,2,5.027,ACTIVE,216.00,355.58,59.985,1561126504,"201051344000633","174011545737251",28.51,33.30,0,331.83,388.04,145.2,138.2,0.703,1318545.2,1318545.2,4799,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126530,589748.00
06/21/2019 10:15,2,5.184,ACTIVE,214.87,351.97,60.006,1561126504,"201051344000955","174011545737251",28.92,37.50,0,332.13,386.53,151.8,144.6,0.707,1344990.7,1344990.7,4802,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126531,589749.00
06/21/2019 10:15,2,4.834,ACTIVE,216.22,353.17,60.012,1561126504,"201051344000648","174011545737251",29.02,30.80,0,333.03,387.14,142.2,135.3,0.667,1332867.0,1332867.0,4788,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126531,589750.00
06/21/2019 10:15,2,4.967,ACTIVE,216.45,354.07,60.022,1561126504,"201051344000645","174011545737251",28.51,32.60,0,333.03,386.83,143.3,136.4,0.681,1338257.8,1338257.8,4796,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126532,589751.00
06/21/2019 10:15,2,4.955,ACTIVE,216.67,355.88,60.022,1561126504,"201051344000569","174011545737251",28.47,30.00,0,330.93,387.14,142.9,136.0,0.667,1354935.8,1354935.8,4800,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126533,589752.00
06/21/2019 10:15,2,5.041,ACTIVE,216.45,359.18,60.012,1561126504,"179051228000119","174011545737251",28.67,34.50,0,336.34,391.64,146.3,139.3,0.707,141365.7,141365.7,4834,0,0,0,L,46974696,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561126534,589753.00
06/21/2019 10:30,2,5.365,ACTIVE,217.58,356.78,60.028,1561127403,"201051344000579","174011545737251",29.28,33.00,0,331.53,392.55,159.0,151.5,0.751,1355800.6,1355800.6,4798,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127405,589754.00
06/21/2019 10:30,2,5.555,ACTIVE,216.67,354.07,60.017,1561127403,"201051344001025","174011545737251",28.45,38.00,0,331.83,390.74,160.2,152.7,0.712,1339793.4,1339793.4,4796,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127406,589755.00
06/21/2019 10:30,2,5.576,ACTIVE,217.13,357.38,60.038,1561127403,"201051344001093","174011545737251",28.65,32.00,0,331.23,391.94,161.7,154.1,0.747,1322446.5,1322446.5,4802,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127407,589756.00
06/21/2019 10:30,2,5.189,ACTIVE,217.35,355.28,60.059,1561127403,"201051344000458","174011545737251",29.12,33.80,0,331.83,390.74,152.9,145.7,0.729,1337375.2,1337375.2,4790,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127407,589757.00
06/21/2019 10:30,2,5.445,ACTIVE,216.00,353.47,60.033,1561127403,"201051344000890","174011545737251",28.98,32.40,0,332.43,392.85,159.9,152.4,0.738,1337544.0,1337544.0,4798,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127408,589758.00
06/21/2019 10:30,2,5.445,ACTIVE,217.35,352.27,60.033,1561127403,"201051344000988","174011545737251",18.67,29.80,0,333.03,375.41,103.0,97.5,0.477,1022804.0,1022804.0,4793,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127409,589759.00
06/21/2019 10:30,2,5.410,ACTIVE,216.90,356.18,60.033,1561127403,"201051344000582","174011545737251",28.71,32.40,0,331.83,391.94,157.3,149.9,0.738,1315318.2,1315318.2,4791,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127410,589760.00
06/21/2019 10:30,2,5.420,ACTIVE,216.22,353.47,60.038,1561127403,"201051344000868","174011545737251",28.41,30.80,0,331.83,391.04,155.9,148.6,0.712,1323420.0,1323420.0,4793,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127411,589761.00
06/21/2019 10:30,2,5.326,ACTIVE,217.35,357.38,60.043,1561127403,"201051344000576","174011545737251",28.31,33.30,0,332.73,390.14,152.6,145.4,0.720,1340407.7,1340407.7,4802,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127412,589762.00
06/21/2019 10:30,2,5.381,ACTIVE,217.58,355.88,60.022,1561127403,"201051344001158","174011545737251",28.65,30.80,0,332.43,390.44,156.1,148.7,0.734,1317510.1,1317510.1,4792,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127413,589763.00
06/21/2019 10:30,2,5.430,ACTIVE,216.67,355.58,60.001,1561127403,"201051344000917","174011545737251",28.82,33.30,0,330.93,394.05,158.5,151.1,0.734,1332122.2,1332122.2,4803,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127414,589764.00
06/21/2019 10:30,2,5.438,ACTIVE,216.22,349.26,60.022,1561127403,"201051344000417","174011545737251",18.67,34.80,0,332.13,373.91,102.8,97.3,0.468,1059134.5,1059134.5,4809,0,0,0,L,1122011218,1,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127415,589765.00
06/21/2019 10:30,2,5.463,ACTIVE,215.77,354.97,60.043,1561127403,"201051344000685","174011545737251",28.51,30.50,0,331.83,391.64,157.7,150.3,0.760,1338461.9,1338461.9,4801,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127416,589766.00
06/21/2019 10:30,2,5.477,ACTIVE,217.13,355.28,59.996,1561127403,"201051344000651","174011545737251",28.77,35.20,0,330.63,391.64,159.5,152.1,0.734,1332222.9,1332222.9,4798,0,0,0,L,1122011218,1,124.49,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127417,589767.00
06/21/2019 10:30,2,5.375,ACTIVE,215.77,353.77,59.990,1561127403,"201051344000594","174011545737251",29.18,33.00,0,332.13,391.94,158.8,151.3,0.734,1343143.7,1343143.7,4798,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127418,589768.00
06/21/2019 10:30,2,5.398,ACTIVE,217.58,355.58,60.033,1561127403,"201051344000469","174011545737251",28.63,30.80,0,331.83,390.44,156.4,149.1,0.742,1323161.8,1323161.8,4797,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127419,589769.00
06/21/2019 10:30,2,5.451,ACTIVE,216.90,355.88,60.017,1561127403,"201051344000585","174011545737251",28.86,32.20,0,331.83,390.14,159.4,152.0,0.760,1346701.4,1346701.4,4795,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127420,589770.00
06/21/2019 10:30,2,5.322,ACTIVE,217.80,357.38,60.043,1561127403,"201051344000853","174011545737251",28.59,32.00,0,335.44,392.85,154.0,146.7,0.716,1346195.0,1346195.0,4794,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127421,589771.00
06/21/2019 10:30,2,5.400,ACTIVE,216.00,354.97,60.022,1561127403,"201051344001145","174011545737251",29.06,29.80,0,332.13,391.94,158.9,151.4,0.738,1346908.8,1346908.8,4812,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127422,589772.00
06/21/2019 10:30,2,5.541,ACTIVE,216.67,357.38,60.022,1561127403,"201051344000438","174011545737251",28.71,32.20,0,332.13,392.55,161.1,153.5,0.756,1340373.4,1340373.4,4799,0,0,0,L,1122011218,1,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127422,589773.00
06/21/2019 10:30,2,5.502,ACTIVE,216.67,355.58,60.006,1561127403,"201051344001135","174011545737251",28.67,33.50,0,331.83,391.64,159.7,152.2,0.725,1327440.5,1327440.5,4794,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127423,589774.00
06/21/2019 10:30,2,5.205,ACTIVE,217.35,355.58,60.017,1561127403,"201051344000983","174011545737251",29.20,32.60,0,332.43,389.84,153.9,146.6,0.720,1344185.1,1344185.1,4791,0,0,0,L,1122011218,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127424,589775.00
06/21/2019 10:30,2,5.562,ACTIVE,216.90,355.28,60.028,1561127403,"201051344001203","174011545737251",28.73,35.60,0,328.82,392.55,161.9,154.3,0.760,1335334.4,1335334.4,4802,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127425,589776.00
06/21/2019 10:30,2,5.500,ACTIVE,215.77,354.07,60.017,1561127403,"201051344001230","174011545737251",28.88,31.50,0,331.83,392.55,160.9,153.4,0.756,1330599.6,1330599.6,4816,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127426,589777.00
06/21/2019 10:30,2,5.430,ACTIVE,215.77,354.07,60.033,1561127403,"201051344000646","174011545737251",28.82,34.80,0,331.83,391.04,158.5,151.0,0.734,1324467.0,1324467.0,4810,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127427,589778.00
06/21/2019 10:30,2,5.434,ACTIVE,216.45,351.37,60.017,1561127403,"201051344000867","174011545737251",28.37,36.80,0,332.73,389.84,156.0,148.7,0.694,1321410.2,1321410.2,4792,0,0,0,L,1122011218,1,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127428,589779.00
06/21/2019 10:30,2,5.406,ACTIVE,216.45,354.37,60.012,1561127403,"201051344000633","174011545737251",28.53,34.50,0,331.83,391.94,156.2,148.8,0.742,1318581.0,1318581.0,4800,0,0,0,L,1122011218,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127429,589780.00
06/21/2019 10:30,2,5.535,ACTIVE,215.77,353.77,60.022,1561127403,"201051344000955","174011545737251",29.10,39.00,0,332.13,391.64,163.2,155.6,0.756,1345028.3,1345028.3,4803,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127430,589781.00
06/21/2019 10:30,2,5.246,ACTIVE,216.90,355.28,60.038,1561127403,"201051344000648","174011545737251",28.84,32.20,0,332.13,390.44,153.3,146.0,0.720,1332902.1,1332902.1,4789,0,0,0,L,1122011218,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127431,589782.00
06/21/2019 10:30,2,5.336,ACTIVE,217.13,355.58,60.017,1561127403,"201051344000645","174011545737251",28.47,33.50,0,332.13,389.24,153.9,146.6,0.707,1338293.1,1338293.1,4797,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127432,589783.00
06/21/2019 10:30,2,5.285,ACTIVE,217.13,355.28,60.028,1561127403,"201051344000569","174011545737251",28.71,30.50,0,331.83,390.14,153.7,146.4,0.725,1354971.1,1354971.1,4801,0,0,0,L,1122011218,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127433,589784.00
06/21/2019 10:30,2,5.387,ACTIVE,217.13,360.69,60.017,1561127403,"179051228000119","174011545737251",28.78,36.30,0,336.94,395.85,157.1,149.7,0.751,141401.8,141401.8,4835,0,0,0,L,46974696,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561127434,589785.00
06/21/2019 10:45,2,5.691,ACTIVE,218.03,360.38,60.017,1561128304,"201051344000579","174011545737251",29.38,33.50,0,330.63,414.79,169.3,161.5,0.791,1355839.7,1355839.7,4800,0,0,0,L,1122011218,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128306,589786.00
06/21/2019 10:45,2,5.883,ACTIVE,216.90,357.08,60.028,1561128304,"201051344001025","174011545737251",28.65,39.80,0,331.83,393.75,170.6,162.7,0.751,1339832.8,1339832.8,4798,0,0,0,L,1122011218,1,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128308,589787.00
06/21/2019 10:45,2,5.938,ACTIVE,217.13,358.28,60.006,1561128304,"201051344001093","174011545737251",28.63,32.80,0,330.93,395.25,172.2,164.2,0.795,1322486.2,1322486.2,4804,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128309,589788.00
06/21/2019 10:45,2,5.617,ACTIVE,217.80,359.18,60.017,1561128304,"201051344000458","174011545737251",28.82,35.40,0,332.73,393.75,163.9,156.3,0.778,1337413.0,1337413.0,4792,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128311,589789.00
06/21/2019 10:45,2,5.924,ACTIVE,216.00,356.48,60.006,1561128304,"201051344000890","174011545737251",28.43,32.20,0,332.43,396.15,170.6,162.7,0.787,1337583.5,1337583.5,4800,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128312,589790.00
06/21/2019 10:45,2,5.842,ACTIVE,217.80,354.67,59.996,1561128304,"201051344000988","174011545737251",18.51,30.50,0,322.21,388.04,109.5,103.8,0.517,1022829.2,1022829.2,4795,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128314,589791.00
06/21/2019 10:45,2,5.711,ACTIVE,217.13,358.58,60.022,1561128304,"201051344000582","174011545737251",28.96,32.60,0,330.63,395.25,167.5,159.7,0.787,1315356.9,1315356.9,4793,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128315,589792.00
06/21/2019 10:45,2,5.805,ACTIVE,216.67,356.78,60.001,1561128304,"201051344000868","174011545737251",28.31,31.50,0,331.23,393.75,166.3,158.6,0.778,1323458.5,1323458.5,4795,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128317,589793.00
06/21/2019 10:45,2,5.641,ACTIVE,217.80,360.08,60.022,1561128304,"201051344000576","174011545737251",28.59,34.30,0,333.63,395.55,163.2,155.6,0.769,1340445.5,1340445.5,4803,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128318,589794.00
06/21/2019 10:45,2,5.768,ALERT,217.80,357.68,60.006,1561128304,"201051344001158","174011545737251",28.43,31.30,0,302.68,397.96,166.0,158.3,0.782,1317548.5,1317548.5,4793,0,0,0,L,1122011218,1,123.59,124.04,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128320,589795.00
06/21/2019 10:45,2,5.855,ACTIVE,216.90,356.78,59.996,1561128304,"201051344000917","174011545737251",28.49,34.80,0,325.52,397.96,168.9,161.1,0.795,1332161.3,1332161.3,4804,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128321,589796.00
06/21/2019 10:45,2,5.770,ACTIVE,216.22,349.86,60.033,1561128304,"201051344000417","174011545737251",18.75,36.00,0,332.13,377.82,109.5,103.8,0.486,1059159.7,1059159.7,4810,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128322,589797.00
06/21/2019 10:45,2,5.848,ACTIVE,216.00,357.08,60.028,1561128304,"201051344000685","174011545737251",28.37,30.80,0,332.13,394.35,168.0,160.2,0.804,1338500.8,1338500.8,4802,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128323,589798.00
06/21/2019 10:45,2,5.889,ACTIVE,217.35,357.08,60.001,1561128304,"201051344000651","174011545737251",28.57,36.80,0,331.23,394.65,170.2,162.3,0.778,1332262.3,1332262.3,4799,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128323,589799.00
06/21/2019 10:45,2,5.775,ACTIVE,216.22,357.38,60.006,1561128304,"201051344000594","174011545737251",28.96,34.00,0,331.83,394.95,169.3,161.5,0.778,1343183.0,1343183.0,4799,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128324,589800.00
06/21/2019 10:45,2,5.779,ACTIVE,218.03,357.68,60.006,1561128304,"201051344000469","174011545737251",28.55,31.00,0,327.62,397.35,167.0,159.3,0.782,1323200.5,1323200.5,4798,0,0,0,L,1122011218,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128325,589801.00
06/21/2019 10:45,2,5.785,ACTIVE,216.90,357.38,60.022,1561128304,"201051344000585","174011545737251",28.98,32.80,0,330.63,393.75,169.8,161.9,0.791,1346740.8,1346740.8,4796,0,0,0,L,1122011218,1,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128326,589802.00
06/21/2019 10:45,2,5.709,ACTIVE,218.26,358.28,60.012,1561128304,"201051344000853","174011545737251",28.49,32.80,0,335.44,397.66,164.7,157.0,0.765,1346233.1,1346233.1,4795,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128327,589803.00
06/21/2019 10:45,2,5.766,ACTIVE,216.00,355.58,60.022,1561128304,"201051344001145","174011545737251",29.04,30.50,0,331.23,394.95,169.6,161.8,0.787,1346948.1,1346948.1,4813,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128328,589804.00
06/21/2019 10:45,2,5.922,ACTIVE,216.67,356.78,60.028,1561128304,"201051344000438","174011545737251",28.51,33.30,0,331.53,395.85,170.9,163.0,0.791,1340413.1,1340413.1,4800,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128329,589805.00
06/21/2019 10:45,2,5.832,ACTIVE,216.67,355.88,60.006,1561128304,"201051344001135","174011545737251",28.78,34.80,0,331.53,394.35,170.1,162.2,0.795,1327480.0,1327480.0,4795,0,0,0,L,1122011218,1,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128330,589806.00
06/21/2019 10:45,2,5.652,ACTIVE,217.80,357.38,60.001,1561128304,"201051344000983","174011545737251",28.75,33.30,0,331.83,393.75,164.4,156.8,0.773,1344223.3,1344223.3,4792,0,0,0,L,1122011218,1,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128331,589807.00
06/21/2019 10:45,2,5.998,ACTIVE,217.13,357.38,59.996,1561128304,"201051344001203","174011545737251",28.37,35.80,0,327.92,396.75,172.3,164.4,0.813,1335374.4,1335374.4,4803,0,0,0,L,1122011218,1,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128332,589808.00
06/21/2019 10:45,2,5.865,ACTIVE,215.54,355.58,59.985,1561128304,"201051344001230","174011545737251",28.88,31.50,0,332.13,396.15,171.5,163.6,0.818,1330639.5,1330639.5,4817,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128333,589809.00
06/21/2019 10:45,2,5.797,ACTIVE,215.77,354.67,59.985,1561128304,"201051344000646","174011545737251",28.71,35.80,0,331.23,394.65,168.6,160.8,0.751,1324506.1,1324506.1,4811,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128334,589810.00
06/21/2019 10:45,2,5.787,ACTIVE,216.90,355.88,60.006,1561128304,"201051344000867","174011545737251",28.43,37.30,0,328.82,393.15,166.7,159.0,0.751,1321448.9,1321448.9,4794,0,0,0,L,1122011218,1,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128336,589811.00
06/21/2019 10:45,2,5.748,ACTIVE,216.90,358.58,60.006,1561128304,"201051344000633","174011545737251",28.67,34.50,0,331.83,393.75,166.8,159.0,0.787,1318619.8,1318619.8,4802,0,0,0,L,1122011218,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128337,589812.00
06/21/2019 10:45,2,5.971,ACTIVE,215.77,355.58,60.033,1561128304,"201051344000955","174011545737251",28.47,40.20,0,332.73,394.65,172.2,164.3,0.795,1345068.5,1345068.5,4805,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128339,589813.00
06/21/2019 10:45,2,5.674,ACTIVE,217.58,357.38,60.006,1561128304,"201051344000648","174011545737251",28.51,32.60,0,333.03,394.05,163.9,156.2,0.765,1332940.2,1332940.2,4791,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128340,589814.00
06/21/2019 10:45,2,5.736,ACTIVE,217.58,356.48,60.001,1561128304,"201051344000645","174011545737251",28.33,35.40,0,333.33,393.15,164.6,156.9,0.751,1338331.3,1338331.3,4799,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128342,589815.00
06/21/2019 10:45,2,5.668,ACTIVE,217.80,358.28,59.990,1561128304,"201051344000569","174011545737251",28.65,32.20,0,332.13,393.75,164.5,156.8,0.769,1355009.3,1355009.3,4802,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128343,589816.00
06/21/2019 10:45,2,5.707,ACTIVE,217.58,363.09,60.017,1561128304,"179051228000119","174011545737251",29.02,37.50,0,336.34,399.16,167.7,159.9,0.804,141440.8,141440.8,4836,0,0,0,L,46974696,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561128344,589817.00
06/21/2019 11:00,2,6.047,ACTIVE,218.03,359.78,60.022,1561129204,"201051344000579","174011545737251",29.28,33.30,0,333.93,402.16,179.4,171.2,0.840,1355881.2,1355881.2,4801,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129205,589818.00
06/21/2019 11:00,2,6.158,ACTIVE,217.35,357.98,60.001,1561129204,"201051344001025","174011545737251",28.84,40.20,0,331.53,396.45,179.8,171.6,0.795,1339874.6,1339874.6,4799,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129206,589819.00
06/21/2019 11:00,2,6.230,ACTIVE,217.13,359.48,60.017,1561129204,"201051344001093","174011545737251",28.69,33.50,0,330.93,398.26,180.9,172.6,0.822,1322528.2,1322528.2,4805,0,0,0,L,1122011218,1,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129207,589820.00
06/21/2019 11:00,2,5.975,ACTIVE,218.26,357.98,60.017,1561129204,"201051344000458","174011545737251",28.77,35.20,0,332.13,400.36,173.9,166.0,0.826,1337453.2,1337453.2,4793,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129208,589821.00
06/21/2019 11:00,2,6.242,ACTIVE,216.22,358.58,59.996,1561129204,"201051344000890","174011545737251",28.51,32.00,0,331.23,398.86,180.2,172.0,0.831,1337625.1,1337625.1,4801,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129209,589822.00
06/21/2019 11:00,2,6.164,ACTIVE,218.03,354.37,60.006,1561129204,"201051344000988","174011545737251",18.57,30.50,0,337.24,380.52,115.9,110.0,0.552,1022855.7,1022855.7,4796,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129210,589823.00
06/21/2019 11:00,2,6.100,ACTIVE,217.58,359.18,60.022,1561129204,"201051344000582","174011545737251",28.73,33.00,0,330.93,397.96,177.6,169.4,0.826,1315397.9,1315397.9,4794,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129211,589824.00
06/21/2019 11:00,2,6.123,ACTIVE,216.67,356.78,60.006,1561129204,"201051344000868","174011545737251",28.41,31.30,0,331.23,396.45,176.1,168.1,0.818,1323499.2,1323499.2,4796,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129212,589825.00
06/21/2019 11:00,2,5.998,ACTIVE,218.03,359.48,59.975,1561129204,"201051344000576","174011545737251",28.51,34.80,0,334.84,400.36,173.2,165.3,0.795,1340485.4,1340485.4,4804,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129213,589826.00
06/21/2019 11:00,2,6.045,ACTIVE,218.26,358.28,60.022,1561129204,"201051344001158","174011545737251",28.69,32.20,0,332.13,397.66,175.6,167.5,0.822,1317589.0,1317589.0,4795,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129214,589827.00
06/21/2019 11:00,2,6.076,ACTIVE,217.13,358.88,60.006,1561129204,"201051344000917","174011545737251",28.98,35.40,0,330.63,396.75,178.4,170.2,0.840,1332202.5,1332202.5,4805,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129215,589828.00
06/21/2019 11:00,2,6.164,ACTIVE,216.67,352.57,60.012,1561129204,"201051344000417","174011545737251",18.53,36.00,0,332.73,377.52,115.7,109.7,0.530,1059186.2,1059186.2,4811,0,0,0,L,1122011218,1,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129216,589829.00
06/21/2019 11:00,2,6.123,ALERT,216.22,358.88,60.001,1561129204,"201051344000685","174011545737251",28.65,31.00,0,290.35,404.57,177.5,169.4,0.871,1338541.5,1338541.5,4803,0,0,0,L,1122011218,1,124.49,122.46,0002,31,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129218,589830.00
06/21/2019 11:00,2,6.186,ACTIVE,217.80,357.68,59.975,1561129204,"201051344000651","174011545737251",28.69,37.30,0,332.13,397.35,179.6,171.5,0.809,1332303.8,1332303.8,4800,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129219,589831.00
06/21/2019 11:00,2,6.045,ACTIVE,216.22,356.48,60.006,1561129204,"201051344000594","174011545737251",29.30,34.00,0,330.33,397.66,179.1,171.0,0.822,1343224.3,1343224.3,4800,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129220,589832.00
06/21/2019 11:00,2,6.064,ACTIVE,218.26,359.18,60.017,1561129204,"201051344000469","174011545737251",28.75,30.80,0,333.33,398.56,176.5,168.4,0.831,1323241.2,1323241.2,4799,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129220,589833.00
06/21/2019 11:00,2,6.205,ACTIVE,217.58,357.98,60.012,1561129204,"201051344000585","174011545737251",28.65,33.50,0,330.93,397.05,180.0,171.8,0.849,1346782.3,1346782.3,4797,0,0,0,L,1122011218,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129221,589834.00
06/21/2019 11:00,2,5.936,ACTIVE,218.48,358.58,60.043,1561129204,"201051344000853","174011545737251",29.00,33.30,0,337.84,401.26,174.4,166.4,0.809,1346273.3,1346273.3,4796,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129222,589835.00
06/21/2019 11:00,2,6.146,ALERT,216.22,357.38,60.022,1561129204,"201051344001145","174011545737251",28.80,30.80,0,299.97,403.67,179.3,171.1,0.835,1346989.4,1346989.4,4814,0,0,0,L,1122011218,1,123.81,122.68,0002,29,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129224,589836.00
06/21/2019 11:00,2,6.129,ACTIVE,217.13,358.88,60.038,1561129204,"201051344000438","174011545737251",29.00,33.50,0,329.73,399.16,180.0,171.8,0.840,1340454.8,1340454.8,4801,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129225,589837.00
06/21/2019 11:00,2,6.129,ACTIVE,217.13,356.18,60.022,1561129204,"201051344001135","174011545737251",28.88,34.80,0,330.93,397.05,179.1,170.9,0.813,1327521.5,1327521.5,4796,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129226,589838.00
06/21/2019 11:00,2,5.971,ACTIVE,218.03,358.58,60.038,1561129204,"201051344000983","174011545737251",28.82,34.00,0,331.83,396.45,174.1,166.1,0.813,1344263.5,1344263.5,4793,0,0,0,L,1122011218,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129227,589839.00
06/21/2019 11:00,2,6.326,ACTIVE,217.35,358.58,60.033,1561129204,"201051344001203","174011545737251",28.37,35.60,0,331.53,398.26,181.7,173.4,0.853,1335416.5,1335416.5,4804,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129228,589840.00
06/21/2019 11:00,2,6.213,ALERT,216.00,357.68,60.006,1561129204,"201051344001230","174011545737251",28.77,30.50,0,286.14,399.46,180.8,172.6,0.857,1330681.2,1330681.2,4818,0,0,0,L,1122011218,1,123.81,122.46,0002,26,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129230,589841.00
06/21/2019 11:00,2,6.070,ACTIVE,216.22,354.97,60.028,1561129204,"201051344000646","174011545737251",28.94,36.30,0,330.63,397.05,178.0,169.9,0.822,1324547.3,1324547.3,4812,0,0,0,L,1122011218,1,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129231,589842.00
06/21/2019 11:00,2,6.016,ACTIVE,216.90,357.38,60.006,1561129204,"201051344000867","174011545737251",28.88,37.80,0,331.53,394.95,176.1,168.0,0.778,1321489.7,1321489.7,4795,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129232,589843.00
06/21/2019 11:00,2,6.080,ACTIVE,217.13,357.68,60.054,1561129204,"201051344000633","174011545737251",28.61,34.80,0,331.83,399.46,176.1,168.0,0.831,1318660.4,1318660.4,4803,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129232,589844.00
06/21/2019 11:00,2,6.262,ACTIVE,216.22,357.08,60.049,1561129204,"201051344000955","174011545737251",28.65,40.40,0,331.23,397.35,181.7,173.4,0.826,1345110.5,1345110.5,4806,0,0,0,L,1122011218,1,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129233,589845.00
06/21/2019 11:00,2,5.936,ACTIVE,217.58,358.28,60.012,1561129204,"201051344000648","174011545737251",28.80,32.80,0,331.83,397.35,173.3,165.4,0.809,1332980.1,1332980.1,4792,0,0,0,L,1122011218,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129234,589846.00
06/21/2019 11:00,2,6.062,ACTIVE,217.80,358.58,59.996,1561129204,"201051344000645","174011545737251",28.31,35.20,0,333.33,396.45,173.8,165.9,0.795,1338371.3,1338371.3,4800,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129235,589847.00
06/21/2019 11:00,2,6.014,ACTIVE,217.80,359.18,60.006,1561129204,"201051344000569","174011545737251",28.53,32.80,0,331.83,397.05,173.7,165.8,0.818,1355049.3,1355049.3,4803,0,0,0,L,1122011218,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129236,589848.00
