ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 11:00,2,6.082,ACTIVE,217.80,363.99,60.012,1561129204,"179051228000119","174011545737251",28.75,38.00,0,337.54,402.16,177.1,169.0,0.862,141481.7,141481.7,4837,0,0,0,L,46974696,1,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561129237,589849.00
06/21/2019 11:15,2,6.424,ACTIVE,217.80,358.58,60.006,1561130104,"201051344000579","174011545737251",28.67,35.20,0,332.73,403.67,186.3,177.9,0.879,1355924.8,1355924.8,4802,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130105,589850.00
06/21/2019 11:15,2,6.611,ACTIVE,216.67,355.58,60.001,1561130104,"201051344001025","174011545737251",27.97,41.80,0,330.93,398.56,187.1,178.7,0.831,1339918.3,1339918.3,4800,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130106,589851.00
06/21/2019 11:15,2,6.650,ACTIVE,216.67,359.48,60.006,1561130104,"201051344001093","174011545737251",27.77,34.00,0,330.63,400.06,187.0,178.6,0.866,1322572.1,1322572.1,4806,0,0,0,L,1122011218,1,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130107,589852.00
06/21/2019 11:15,2,6.314,ACTIVE,217.80,358.58,59.990,1561130104,"201051344000458","174011545737251",28.23,36.30,0,331.83,402.77,180.5,172.3,0.849,1337495.4,1337495.4,4794,0,0,0,L,1122011218,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130108,589853.00
06/21/2019 11:15,2,6.506,ACTIVE,215.54,355.58,60.006,1561130104,"201051344000890","174011545737251",28.37,33.80,0,331.83,400.06,186.7,178.3,0.862,1337668.8,1337668.8,4802,0,0,0,L,1122011218,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130109,589854.00
06/21/2019 11:15,2,6.418,ACTIVE,217.80,354.37,60.022,1561130104,"201051344000988","174011545737251",18.41,32.00,0,336.64,381.42,119.8,113.7,0.566,1022883.6,1022883.6,4797,0,0,0,L,1122011218,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130110,589855.00
06/21/2019 11:15,2,6.449,ACTIVE,217.13,358.28,60.001,1561130104,"201051344000582","174011545737251",28.17,34.00,0,329.73,404.57,184.1,175.7,0.853,1315440.8,1315440.8,4795,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130111,589856.00
06/21/2019 11:15,2,6.449,ACTIVE,216.45,355.28,60.017,1561130104,"201051344000868","174011545737251",27.91,33.30,0,330.03,398.56,182.3,174.0,0.840,1323541.8,1323541.8,4797,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130112,589857.00
06/21/2019 11:15,2,6.277,ALERT,217.80,359.48,60.001,1561130104,"201051344000576","174011545737251",28.19,35.80,0,302.07,405.47,179.1,170.9,0.835,1340527.2,1340527.2,4805,0,0,0,L,1122011218,1,123.36,123.81,0002,32,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130114,589858.00
06/21/2019 11:15,2,6.441,ACTIVE,218.03,357.98,60.012,1561130104,"201051344001158","174011545737251",27.91,32.80,0,332.73,399.46,182.2,173.9,0.844,1317631.6,1317631.6,4796,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130115,589859.00
06/21/2019 11:15,2,6.318,ACTIVE,216.90,358.28,60.006,1561130104,"201051344000917","174011545737251",28.94,36.50,0,330.33,400.66,185.1,176.7,0.875,1332245.9,1332245.9,4806,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130116,589860.00
06/21/2019 11:15,2,6.453,ACTIVE,216.22,350.77,59.980,1561130104,"201051344000417","174011545737251",18.33,37.30,0,332.43,378.72,119.9,113.8,0.548,1059214.2,1059214.2,4812,0,0,0,L,1122011218,1,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130117,589861.00
06/21/2019 11:15,2,6.457,ACTIVE,215.77,358.28,60.012,1561130104,"201051344000685","174011545737251",28.19,32.20,0,331.53,398.86,184.4,176.1,0.871,1338584.7,1338584.7,4805,0,0,0,L,1122011218,1,124.49,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130118,589862.00
06/21/2019 11:15,2,6.432,ALERT,217.35,358.28,60.028,1561130104,"201051344000651","174011545737251",28.59,38.80,0,301.47,404.87,186.2,177.8,0.853,1332347.3,1332347.3,4801,0,0,0,L,1122011218,1,124.72,122.68,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130119,589863.00
06/21/2019 11:15,2,6.385,ACTIVE,216.22,357.08,60.038,1561130104,"201051344000594","174011545737251",28.80,35.40,0,330.93,400.36,186.2,177.8,0.871,1343267.8,1343267.8,4801,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130120,589864.00
06/21/2019 11:15,2,6.414,ACTIVE,218.26,360.38,60.006,1561130104,"201051344000469","174011545737251",28.13,32.60,0,331.23,400.66,182.7,174.4,0.875,1323284.0,1323284.0,4800,0,0,0,L,1122011218,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130121,589865.00
06/21/2019 11:15,2,6.475,ACTIVE,217.35,358.28,60.012,1561130104,"201051344000585","174011545737251",28.53,35.20,0,316.80,415.39,187.1,178.6,0.879,1346826.1,1346826.1,4798,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130122,589866.00
06/21/2019 11:15,2,6.406,ALERT,218.48,359.48,60.012,1561130104,"201051344000853","174011545737251",27.85,35.00,0,302.37,403.07,180.8,172.5,0.844,1346315.4,1346315.4,4797,0,0,0,L,1122011218,1,124.27,124.49,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130124,589867.00
06/21/2019 11:15,2,6.395,ACTIVE,216.00,356.78,60.033,1561130104,"201051344001145","174011545737251",28.82,31.80,0,330.63,400.36,186.6,178.1,0.849,1347033.0,1347033.0,4816,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130125,589868.00
06/21/2019 11:15,2,6.533,ACTIVE,216.45,356.78,60.006,1561130104,"201051344000438","174011545737251",28.41,35.00,0,329.43,402.16,187.9,179.5,0.871,1340498.7,1340498.7,4802,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130126,589869.00
06/21/2019 11:15,2,6.455,ACTIVE,216.90,355.88,60.006,1561130104,"201051344001135","174011545737251",28.61,36.80,0,313.80,409.98,186.9,178.5,0.871,1327565.1,1327565.1,4797,0,0,0,L,1122011218,1,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130127,589870.00
06/21/2019 11:15,2,6.369,ALERT,218.03,359.18,60.038,1561130104,"201051344000983","174011545737251",28.05,35.00,0,289.75,415.69,181.1,172.9,0.844,1344305.6,1344305.6,4794,0,0,0,L,1122011218,1,123.59,124.27,0002,33,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130129,589871.00
06/21/2019 11:15,2,6.529,ACTIVE,217.13,358.28,60.017,1561130104,"201051344001203","174011545737251",28.49,37.30,0,331.53,399.46,188.4,179.9,0.871,1335460.6,1335460.6,4805,0,0,0,L,1122011218,1,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130130,589872.00
06/21/2019 11:15,2,6.467,ACTIVE,215.77,356.18,60.001,1561130104,"201051344001230","174011545737251",28.63,32.20,0,311.39,408.18,187.4,179.0,0.884,1330725.2,1330725.2,4820,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130131,589873.00
06/21/2019 11:15,2,6.488,ACTIVE,215.77,357.68,60.006,1561130104,"201051344000646","174011545737251",28.07,36.80,0,330.63,400.36,184.4,176.0,0.853,1324590.6,1324590.6,4813,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130132,589874.00
06/21/2019 11:15,2,6.383,ACTIVE,216.90,357.08,60.006,1561130104,"201051344000867","174011545737251",27.95,39.50,0,331.23,397.96,180.7,172.5,0.818,1321532.4,1321532.4,4796,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130133,589875.00
06/21/2019 11:15,2,6.252,ACTIVE,217.13,357.68,60.006,1561130104,"201051344000633","174011545737251",28.55,35.80,0,331.23,400.66,180.7,172.5,0.862,1318703.2,1318703.2,4804,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130134,589876.00
06/21/2019 11:15,2,6.439,ACTIVE,215.77,355.88,60.012,1561130104,"201051344000955","174011545737251",28.51,40.60,0,331.53,399.46,185.8,177.4,0.884,1345154.8,1345154.8,4807,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130134,589877.00
06/21/2019 11:15,2,6.170,ACTIVE,217.58,358.28,60.017,1561130104,"201051344000648","174011545737251",28.33,33.80,0,332.43,398.86,176.9,168.9,0.822,1333022.2,1333022.2,4793,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130135,589878.00
06/21/2019 11:15,2,6.297,ACTIVE,217.80,358.58,60.017,1561130104,"201051344000645","174011545737251",27.91,35.80,0,332.13,397.96,178.0,169.9,0.822,1338413.6,1338413.6,4801,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130136,589879.00
06/21/2019 11:15,2,6.232,ACTIVE,217.80,358.58,60.006,1561130104,"201051344000569","174011545737251",28.29,33.30,0,331.53,406.37,178.6,170.4,0.835,1355091.6,1355091.6,4804,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130137,589880.00
06/21/2019 11:15,2,6.215,ACTIVE,217.80,363.99,60.012,1561130104,"179051228000119","174011545737251",28.67,39.00,0,335.74,403.97,180.3,172.1,0.866,141495.9,141495.9,4838,0,0,0,L,46974696,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561130138,589881.00
06/21/2019 11:30,2,6.600,ALERT,219.16,365.19,60.043,1561131004,"201051344000579","174011545737251",29.06,35.80,0,302.37,406.97,194.2,185.5,0.902,1355970.1,1355970.1,4803,0,0,0,L,1122011218,1,124.27,124.27,0002,29,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131006,589882.00
06/21/2019 11:30,2,6.898,ALERT,217.13,360.08,60.033,1561131004,"201051344001025","174011545737251",27.75,43.00,0,284.04,404.57,193.8,185.2,0.853,1339963.8,1339963.8,4801,0,0,0,L,1122011218,1,124.04,123.14,0002,37,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131008,589883.00
06/21/2019 11:30,2,6.746,ACTIVE,217.13,360.99,60.049,1561131004,"201051344001093","174011545737251",28.31,35.20,0,331.23,403.07,193.3,184.7,0.893,1322617.8,1322617.8,4807,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131008,589884.00
06/21/2019 11:30,2,6.506,ACTIVE,218.93,363.09,60.033,1561131004,"201051344000458","174011545737251",28.43,37.80,0,317.40,459.87,187.2,178.8,0.888,1337539.4,1337539.4,4795,0,0,0,L,1122011218,1,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131009,589885.00
06/21/2019 11:30,2,6.779,ALERT,216.00,358.58,60.065,1561131004,"201051344000890","174011545737251",28.23,34.50,0,293.96,402.46,193.8,185.1,0.897,1337714.2,1337714.2,4803,0,0,0,L,1122011218,1,124.04,122.01,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131011,589886.00
06/21/2019 11:30,2,6.529,ALERT,218.93,356.48,60.043,1561131004,"201051344000988","174011545737251",18.77,32.20,0,300.27,385.93,124.2,117.9,0.583,1022912.6,1022912.6,4798,0,0,0,L,1122011218,1,124.27,124.72,0002,30,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131013,589887.00
06/21/2019 11:30,2,6.783,ACTIVE,217.35,362.19,60.038,1561131004,"201051344000582","174011545737251",27.95,35.80,0,310.49,422.90,192.1,183.4,0.897,1315485.8,1315485.8,4796,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131014,589888.00
06/21/2019 11:30,2,6.656,ACTIVE,217.58,361.89,60.033,1561131004,"201051344000868","174011545737251",28.13,34.50,0,330.33,405.47,189.6,181.0,0.866,1323586.3,1323586.3,4798,0,0,0,L,1122011218,1,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131015,589889.00
06/21/2019 11:30,2,6.650,ACTIVE,218.71,362.49,60.012,1561131004,"201051344000576","174011545737251",27.63,37.00,0,333.03,405.17,186.0,177.6,0.862,1340570.9,1340570.9,4807,0,0,0,L,1122011218,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131016,589890.00
06/21/2019 11:30,2,6.711,ALERT,218.93,363.69,60.049,1561131004,"201051344001158","174011545737251",27.89,34.30,0,301.77,405.77,189.6,181.1,0.879,1317676.1,1317676.1,4797,0,0,0,L,1122011218,1,124.27,124.27,0002,32,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131018,589891.00
06/21/2019 11:30,2,6.709,ACTIVE,216.90,359.78,60.017,1561131004,"201051344000917","174011545737251",28.37,37.00,0,314.70,428.01,192.7,184.1,0.906,1332291.3,1332291.3,4807,0,0,0,L,1122011218,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131019,589892.00
06/21/2019 11:30,2,6.703,ACTIVE,216.22,351.37,60.059,1561131004,"201051344000417","174011545737251",18.31,37.30,0,310.49,407.27,124.4,118.1,0.588,1059243.4,1059243.4,4813,0,0,0,L,1122011218,1,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131020,589893.00
06/21/2019 11:30,2,6.738,ACTIVE,215.77,358.28,60.059,1561131004,"201051344000685","174011545737251",28.19,34.00,0,330.93,401.26,192.5,183.8,0.928,1338630.0,1338630.0,4806,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131020,589894.00
06/21/2019 11:30,2,6.895,ACTIVE,217.35,360.99,60.054,1561131004,"201051344000651","174011545737251",27.57,40.00,0,331.83,401.86,192.4,183.8,0.871,1332392.9,1332392.9,4803,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131021,589895.00
06/21/2019 11:30,2,6.641,ACTIVE,216.90,359.18,60.043,1561131004,"201051344000594","174011545737251",28.69,37.00,0,329.73,402.16,192.9,184.2,0.879,1343313.3,1343313.3,4802,0,0,0,L,1122011218,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131022,589896.00
06/21/2019 11:30,2,6.576,ACTIVE,219.16,363.39,60.038,1561131004,"201051344000469","174011545737251",28.35,33.00,0,330.63,406.67,188.7,180.2,0.875,1323328.6,1323328.6,4801,0,0,0,L,1122011218,1,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131023,589897.00
06/21/2019 11:30,2,6.775,ALERT,217.58,361.89,60.006,1561131004,"201051344000585","174011545737251",28.21,35.80,0,276.83,405.17,193.5,184.8,0.910,1346871.6,1346871.6,4799,0,0,0,L,1122011218,1,124.04,123.59,0002,31,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131025,589898.00
06/21/2019 11:30,2,6.510,ACTIVE,219.39,362.49,60.033,1561131004,"201051344000853","174011545737251",28.39,35.60,0,336.94,405.77,187.2,178.7,0.866,1346359.6,1346359.6,4799,0,0,0,L,1122011218,1,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131026,589899.00
06/21/2019 11:30,2,6.695,ACTIVE,216.00,360.08,60.043,1561131004,"201051344001145","174011545737251",28.53,32.80,0,330.33,402.16,193.4,184.7,0.915,1347078.7,1347078.7,4817,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131027,589900.00
06/21/2019 11:30,2,6.674,ACTIVE,216.67,360.69,60.049,1561131004,"201051344000438","174011545737251",28.71,36.00,0,330.33,402.46,193.9,185.2,0.906,1340544.6,1340544.6,4803,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131028,589901.00
06/21/2019 11:30,2,6.742,ACTIVE,216.90,361.29,60.043,1561131004,"201051344001135","174011545737251",28.23,37.50,0,330.03,400.96,192.7,184.1,0.866,1327610.8,1327610.8,4798,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131029,589902.00
06/21/2019 11:30,2,6.551,ACTIVE,218.93,363.69,60.038,1561131004,"201051344000983","174011545737251",28.27,35.60,0,314.40,416.29,187.3,178.9,0.875,1344349.8,1344349.8,4796,0,0,0,L,1122011218,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131030,589903.00
06/21/2019 11:30,2,6.836,ALERT,217.13,360.38,60.043,1561131004,"201051344001203","174011545737251",28.09,38.80,0,300.87,403.37,194.3,185.6,0.910,1335506.5,1335506.5,4806,0,0,0,L,1122011218,1,124.94,122.91,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131032,589904.00
06/21/2019 11:30,2,6.736,ACTIVE,215.77,360.38,60.033,1561131004,"201051344001230","174011545737251",28.47,32.80,0,330.03,402.77,194.1,185.4,0.915,1330771.1,1330771.1,4821,0,0,0,L,1122011218,1,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131033,589905.00
06/21/2019 11:30,2,6.705,ALERT,216.00,360.38,60.043,1561131004,"201051344000646","174011545737251",28.25,37.00,0,299.07,402.16,191.8,183.2,0.915,1324635.8,1324635.8,4814,0,0,0,L,1122011218,1,124.04,122.46,0002,32,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131035,589906.00
06/21/2019 11:30,2,6.613,ACTIVE,217.80,359.78,60.022,1561131004,"201051344000867","174011545737251",28.25,41.50,0,330.93,403.97,189.2,180.7,0.844,1321577.0,1321577.0,4797,0,0,0,L,1122011218,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131036,589907.00
06/21/2019 11:30,2,6.541,ACTIVE,217.80,362.79,60.033,1561131004,"201051344000633","174011545737251",28.55,36.50,0,331.53,405.77,189.1,180.6,0.884,1318748.0,1318748.0,4805,0,0,0,L,1122011218,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131037,589908.00
06/21/2019 11:30,2,6.770,ACTIVE,216.00,359.48,60.022,1561131004,"201051344000955","174011545737251",28.55,42.50,0,327.92,403.97,195.7,186.9,0.910,1345201.1,1345201.1,4808,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131038,589909.00
06/21/2019 11:30,2,6.504,ALERT,218.26,362.79,60.022,1561131004,"201051344000648","174011545737251",28.29,35.40,0,302.07,406.07,186.3,177.9,0.871,1333066.0,1333066.0,4794,0,0,0,L,1122011218,1,123.59,124.49,0002,31,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131039,589910.00
06/21/2019 11:30,2,6.668,ACTIVE,218.71,359.48,60.028,1561131004,"201051344000645","174011545737251",27.65,38.20,0,332.43,405.17,186.9,178.5,0.853,1338457.7,1338457.7,4802,0,0,0,L,1122011218,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131040,589911.00
06/21/2019 11:30,2,6.566,ACTIVE,218.71,362.19,60.033,1561131004,"201051344000569","174011545737251",28.17,34.50,0,331.83,405.47,187.5,179.0,0.879,1355135.7,1355135.7,4805,0,0,0,L,1122011218,1,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131041,589912.00
06/21/2019 11:30,2,6.703,ACTIVE,218.71,367.60,60.028,1561131004,"179051228000119","174011545737251",27.97,40.60,0,335.74,406.07,189.9,181.3,0.910,141540.7,141540.7,4839,0,0,0,L,46974696,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131042,589913.00
06/21/2019 11:45,2,6.961,ACTIVE,220.97,365.80,60.022,1561131904,"201051344000579","174011545737251",28.63,35.80,0,335.14,409.38,201.9,192.9,0.928,1356017.5,1356017.5,4805,0,0,0,L,1122011218,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131906,589914.00
06/21/2019 11:45,2,7.135,ACTIVE,219.39,361.89,60.049,1561131904,"201051344001025","174011545737251",27.85,43.60,0,330.93,407.87,201.3,192.4,0.884,1340011.2,1340011.2,4803,0,0,0,L,1122011218,1,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131907,589915.00
06/21/2019 11:45,2,6.975,ALERT,219.39,363.99,60.033,1561131904,"201051344001093","174011545737251",28.11,35.40,0,299.37,410.28,198.4,189.6,0.906,1322665.0,1322665.0,4808,0,0,0,L,1122011218,1,125.40,124.27,0002,34,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131908,589916.00
06/21/2019 11:45,2,6.773,ACTIVE,220.52,363.09,60.038,1561131904,"201051344000458","174011545737251",28.21,41.00,0,332.43,406.97,193.4,184.7,0.879,1337585.3,1337585.3,4796,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131909,589917.00
06/21/2019 11:45,2,7.139,ACTIVE,218.26,360.99,60.028,1561131904,"201051344000890","174011545737251",27.77,34.80,0,330.33,405.17,200.7,191.8,0.915,1337761.4,1337761.4,4805,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131910,589918.00
06/21/2019 11:45,2,7.082,ACTIVE,220.74,359.48,60.033,1561131904,"201051344000988","174011545737251",18.03,32.80,0,336.94,387.74,129.4,123.0,0.605,1022942.7,1022942.7,4800,0,0,0,L,1122011218,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131911,589919.00
06/21/2019 11:45,2,7.000,ALERT,219.39,363.09,60.033,1561131904,"201051344000582","174011545737251",28.09,36.00,0,297.87,410.58,199.1,190.3,0.924,1315532.3,1315532.3,4797,0,0,0,L,1122011218,1,125.40,124.72,0002,32,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131913,589920.00
06/21/2019 11:45,2,7.047,ACTIVE,219.16,362.19,60.033,1561131904,"201051344000868","174011545737251",27.63,35.20,0,337.24,408.48,197.2,188.4,0.893,1323632.4,1323632.4,4799,0,0,0,L,1122011218,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131914,589921.00
06/21/2019 11:45,2,6.785,ACTIVE,220.52,365.49,60.033,1561131904,"201051344000576","174011545737251",27.95,38.00,0,335.74,407.57,192.1,183.5,0.888,1340616.2,1340616.2,4808,0,0,0,L,1122011218,1,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131915,589922.00
06/21/2019 11:45,2,6.881,ACTIVE,220.52,362.79,60.033,1561131904,"201051344001158","174011545737251",27.77,34.80,0,335.74,407.87,193.4,184.8,0.910,1317722.3,1317722.3,4799,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131916,589923.00
06/21/2019 11:45,2,6.885,ACTIVE,218.93,360.38,60.022,1561131904,"201051344000917","174011545737251",28.03,38.40,0,330.03,409.68,195.4,186.7,0.915,1332338.3,1332338.3,4808,0,0,0,L,1122011218,1,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131917,589924.00
06/21/2019 11:45,2,6.771,ACTIVE,218.26,353.77,60.038,1561131904,"201051344000417","174011545737251",18.43,36.80,0,332.43,384.73,126.4,120.1,0.588,1059273.6,1059273.6,4814,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131918,589925.00
06/21/2019 11:45,2,6.785,ACTIVE,217.80,360.69,60.028,1561131904,"201051344000685","174011545737251",28.21,34.30,0,330.63,404.27,193.7,185.0,0.919,1338676.8,1338676.8,4807,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131919,589926.00
06/21/2019 11:45,2,6.900,ALERT,219.39,362.19,60.022,1561131904,"201051344000651","174011545737251",27.83,40.80,0,301.17,409.98,194.4,185.8,0.871,1332439.9,1332439.9,4804,0,0,0,L,1122011218,1,125.85,124.04,0002,36,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131921,589927.00
06/21/2019 11:45,2,6.576,ACTIVE,218.26,360.08,60.022,1561131904,"201051344000594","174011545737251",28.69,37.80,0,335.14,409.68,190.9,182.4,0.875,1343360.4,1343360.4,4803,0,0,0,L,1122011218,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131922,589928.00
06/21/2019 11:45,2,6.637,ACTIVE,220.29,362.79,60.028,1561131904,"201051344000469","174011545737251",27.99,33.50,0,335.74,408.78,188.1,179.7,0.879,1323374.8,1323374.8,4802,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131923,589929.00
06/21/2019 11:45,2,6.838,ACTIVE,219.16,362.49,60.054,1561131904,"201051344000585","174011545737251",28.03,36.50,0,330.33,409.08,194.1,185.4,0.893,1346919.0,1346919.0,4801,0,0,0,L,1122011218,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131924,589930.00
06/21/2019 11:45,2,6.582,ACTIVE,220.74,362.79,60.001,1561131904,"201051344000853","174011545737251",28.01,36.00,0,335.44,407.27,186.8,178.3,0.857,1346405.4,1346405.4,4800,0,0,0,L,1122011218,1,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131925,589931.00
06/21/2019 11:45,2,6.770,ACTIVE,218.03,359.48,60.017,1561131904,"201051344001145","174011545737251",28.23,33.30,0,330.63,405.77,193.5,184.9,0.884,1347126.0,1347126.0,4818,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131925,589932.00
06/21/2019 11:45,2,6.840,ACTIVE,218.71,361.29,60.017,1561131904,"201051344000438","174011545737251",28.31,36.80,0,330.33,409.68,196.0,187.3,0.906,1340592.0,1340592.0,4804,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131926,589933.00
06/21/2019 11:45,2,7.004,ACTIVE,218.93,361.59,60.017,1561131904,"201051344001135","174011545737251",27.99,39.00,0,330.03,421.70,198.6,189.8,0.897,1327657.9,1327657.9,4799,0,0,0,L,1122011218,1,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131927,589934.00
06/21/2019 11:45,2,6.861,ACTIVE,220.52,363.99,60.022,1561131904,"201051344000983","174011545737251",28.17,36.30,0,335.74,408.48,195.9,187.1,0.902,1344395.6,1344395.6,4797,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131928,589935.00
06/21/2019 11:45,2,7.244,ACTIVE,219.61,361.89,60.012,1561131904,"201051344001203","174011545737251",27.97,39.00,0,319.81,430.42,205.2,196.1,0.950,1335554.0,1335554.0,4808,0,0,0,L,1122011218,1,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131929,589936.00
06/21/2019 11:45,2,7.125,ACTIVE,218.03,361.59,60.022,1561131904,"201051344001230","174011545737251",28.55,33.00,0,330.33,404.87,205.9,196.8,0.959,1330818.5,1330818.5,4822,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131930,589937.00
06/21/2019 11:45,2,7.023,ACTIVE,218.03,361.89,60.022,1561131904,"201051344000646","174011545737251",28.31,37.30,0,328.82,405.17,201.3,192.4,0.928,1324682.7,1324682.7,4816,0,0,0,L,1122011218,1,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131931,589938.00
06/21/2019 11:45,2,6.807,ACTIVE,219.39,362.19,60.017,1561131904,"201051344000867","174011545737251",27.95,42.50,0,337.84,406.97,192.6,183.9,0.857,1321623.1,1321623.1,4798,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131932,589939.00
06/21/2019 11:45,2,6.730,ACTIVE,219.16,360.69,60.028,1561131904,"201051344000633","174011545737251",28.11,37.50,0,335.74,408.18,191.4,182.8,0.893,1318794.1,1318794.1,4806,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131933,589940.00
06/21/2019 11:45,2,6.914,ACTIVE,218.03,360.08,59.980,1561131904,"201051344000955","174011545737251",28.23,43.00,0,326.42,406.97,197.5,188.7,0.937,1345248.8,1345248.8,4809,0,0,0,L,1122011218,1,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131934,589941.00
06/21/2019 11:45,2,6.590,ACTIVE,219.84,361.59,60.017,1561131904,"201051344000648","174011545737251",28.43,35.80,0,336.94,408.78,189.8,181.2,0.875,1333111.4,1333111.4,4796,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131935,589942.00
06/21/2019 11:45,2,6.812,ACTIVE,220.06,360.99,60.022,1561131904,"201051344000645","174011545737251",27.83,38.80,0,336.64,407.57,192.0,183.4,0.888,1338503.1,1338503.1,4803,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131936,589943.00
06/21/2019 11:45,2,6.949,ACTIVE,220.29,364.29,60.017,1561131904,"201051344000569","174011545737251",27.77,35.00,0,335.74,408.48,195.4,186.6,0.897,1355181.2,1355181.2,4806,0,0,0,L,1122011218,1,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131937,589944.00
06/21/2019 11:45,2,7.021,ACTIVE,220.29,370.90,60.017,1561131904,"179051228000119","174011545737251",28.07,41.50,0,337.84,412.08,199.6,190.7,0.950,141586.8,141586.8,4840,0,0,0,L,46974696,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561131938,589945.00
06/21/2019 12:00,2,6.590,ACTIVE,220.06,363.09,60.043,1561132804,"201051344000579","174011545737251",28.71,35.80,0,335.44,410.58,191.4,182.8,0.884,1356065.7,1356065.7,4806,0,0,0,L,1122011218,1,124.72,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132805,589946.00
06/21/2019 12:00,2,6.742,ACTIVE,218.93,361.89,60.038,1561132804,"201051344001025","174011545737251",27.81,44.50,0,332.13,409.98,189.9,181.4,0.835,1340059.6,1340059.6,4804,0,0,0,L,1122011218,1,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132806,589947.00
06/21/2019 12:00,2,6.707,ACTIVE,219.16,361.29,60.038,1561132804,"201051344001093","174011545737251",28.11,35.80,0,336.34,411.78,190.9,182.3,0.866,1322713.2,1322713.2,4810,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132807,589948.00
06/21/2019 12:00,2,6.650,ACTIVE,220.29,362.79,60.043,1561132804,"201051344000458","174011545737251",28.43,41.50,0,335.44,412.68,191.4,182.8,0.875,1337631.9,1337631.9,4797,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132808,589949.00
06/21/2019 12:00,2,7.092,ACTIVE,218.26,362.49,60.033,1561132804,"201051344000890","174011545737251",28.03,35.00,0,330.63,407.27,201.2,192.3,0.919,1337809.5,1337809.5,4806,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132810,589950.00
06/21/2019 12:00,2,7.084,ACTIVE,220.52,358.88,60.049,1561132804,"201051344000988","174011545737251",18.11,32.80,0,336.04,388.94,129.9,123.5,0.597,1022973.5,1022973.5,4801,0,0,0,L,1122011218,1,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132811,589951.00
06/21/2019 12:00,2,7.039,ACTIVE,219.61,365.80,60.049,1561132804,"201051344000582","174011545737251",28.17,37.30,0,336.34,412.38,200.8,191.8,0.893,1315579.7,1315579.7,4799,0,0,0,L,1122011218,1,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132812,589952.00
06/21/2019 12:00,2,7.055,ACTIVE,219.16,364.29,60.049,1561132804,"201051344000868","174011545737251",27.75,35.40,0,337.54,409.98,198.3,189.5,0.906,1323679.2,1323679.2,4800,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132812,589953.00
06/21/2019 12:00,2,6.895,ACTIVE,220.52,364.89,60.075,1561132804,"201051344000576","174011545737251",28.03,38.80,0,335.44,408.78,195.6,186.9,0.910,1340662.2,1340662.2,4809,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132813,589954.00
06/21/2019 12:00,2,7.068,ACTIVE,220.74,365.19,60.043,1561132804,"201051344001158","174011545737251",27.99,35.00,0,335.44,409.38,200.3,191.4,0.924,1317769.4,1317769.4,4800,0,0,0,L,1122011218,1,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132814,589955.00
06/21/2019 12:00,2,6.943,ACTIVE,219.16,363.09,60.038,1561132804,"201051344000917","174011545737251",28.84,38.60,0,331.23,411.18,202.8,193.8,0.955,1332386.2,1332386.2,4809,0,0,0,L,1122011218,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132815,589956.00
06/21/2019 12:00,2,6.977,ACTIVE,218.48,354.37,60.049,1561132804,"201051344000417","174011545737251",18.33,35.80,0,333.33,384.43,129.5,123.1,0.601,1059304.4,1059304.4,4815,0,0,0,L,1122011218,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132816,589957.00
06/21/2019 12:00,2,6.945,ACTIVE,218.03,362.19,60.054,1561132804,"201051344000685","174011545737251",28.13,34.80,0,330.33,406.07,197.8,188.9,0.937,1338724.7,1338724.7,4808,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132817,589958.00
06/21/2019 12:00,2,6.957,ACTIVE,219.61,360.69,60.049,1561132804,"201051344000651","174011545737251",27.81,41.80,0,336.04,412.38,195.9,187.1,0.875,1332488.0,1332488.0,4806,0,0,0,L,1122011218,1,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132818,589959.00
06/21/2019 12:00,2,6.861,ACTIVE,218.48,363.69,60.043,1561132804,"201051344000594","174011545737251",28.29,38.00,0,336.04,411.48,196.6,187.8,0.897,1343408.3,1343408.3,4804,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132819,589960.00
06/21/2019 12:00,2,6.889,ACTIVE,220.74,365.80,60.054,1561132804,"201051344000469","174011545737251",27.95,33.30,0,335.44,410.58,194.9,186.2,0.924,1323421.8,1323421.8,4803,0,0,0,L,1122011218,1,124.72,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132820,589961.00
06/21/2019 12:00,2,7.148,ACTIVE,219.84,364.89,60.049,1561132804,"201051344000585","174011545737251",28.01,36.30,0,336.34,411.18,202.7,193.8,0.937,1346967.4,1346967.4,4802,0,0,0,L,1122011218,1,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132821,589962.00
06/21/2019 12:00,2,6.926,ACTIVE,220.97,366.40,60.054,1561132804,"201051344000853","174011545737251",28.07,37.00,0,336.34,408.78,197.0,188.2,0.910,1346452.0,1346452.0,4801,0,0,0,L,1122011218,1,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132822,589963.00
06/21/2019 12:00,2,7.129,ACTIVE,218.26,363.09,60.075,1561132804,"201051344001145","174011545737251",28.17,33.30,0,330.93,409.98,203.4,194.4,0.928,1347174.2,1347174.2,4819,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132823,589964.00
06/21/2019 12:00,2,7.064,ACTIVE,218.93,362.79,60.049,1561132804,"201051344000438","174011545737251",28.47,36.00,0,332.13,412.68,203.6,194.6,0.937,1340640.4,1340640.4,4805,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132824,589965.00
06/21/2019 12:00,2,7.168,ACTIVE,219.39,363.69,60.043,1561132804,"201051344001135","174011545737251",28.15,39.50,0,331.83,411.18,204.4,195.3,0.915,1327706.0,1327706.0,4800,0,0,0,L,1122011218,1,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132825,589966.00
06/21/2019 12:00,2,6.949,ACTIVE,220.74,362.79,60.049,1561132804,"201051344000983","174011545737251",28.29,36.00,0,336.04,409.38,199.1,190.2,0.919,1344442.1,1344442.1,4798,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132826,589967.00
06/21/2019 12:00,2,7.227,ACTIVE,219.61,363.39,60.059,1561132804,"201051344001203","174011545737251",28.31,39.30,0,337.84,412.68,207.1,198.0,0.963,1335602.4,1335602.4,4809,0,0,0,L,1122011218,1,126.07,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132827,589968.00
06/21/2019 12:00,2,7.121,ACTIVE,218.03,361.89,60.022,1561132804,"201051344001230","174011545737251",28.67,32.80,0,329.73,406.37,206.6,197.5,0.963,1330866.8,1330866.8,4823,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132828,589969.00
06/21/2019 12:00,2,7.240,ACTIVE,218.48,364.89,60.049,1561132804,"201051344000646","174011545737251",27.81,37.00,0,329.43,407.27,203.9,194.9,0.941,1324730.7,1324730.7,4817,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132828,589970.00
06/21/2019 12:00,2,7.182,ACTIVE,219.61,362.79,60.049,1561132804,"201051344000867","174011545737251",27.65,42.50,0,337.54,409.08,201.1,192.1,0.893,1321670.1,1321670.1,4799,0,0,0,L,1122011218,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132829,589971.00
06/21/2019 12:00,2,7.121,ACTIVE,219.39,366.10,60.054,1561132804,"201051344000633","174011545737251",27.87,37.80,0,336.04,409.98,201.0,192.1,0.950,1318841.1,1318841.1,4807,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132830,589972.00
06/21/2019 12:00,2,7.123,ACTIVE,218.26,363.39,60.054,1561132804,"201051344000955","174011545737251",28.47,43.00,0,324.62,412.38,205.4,196.3,0.950,1345297.6,1345297.6,4810,0,0,0,L,1122011218,1,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132831,589973.00
06/21/2019 12:00,2,6.762,ACTIVE,220.06,364.59,60.049,1561132804,"201051344000648","174011545737251",28.57,36.30,0,335.74,411.78,195.7,186.9,0.906,1333157.7,1333157.7,4797,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132832,589974.00
06/21/2019 12:00,2,6.828,ACTIVE,220.06,361.29,60.054,1561132804,"201051344000645","174011545737251",28.05,40.00,0,335.74,408.78,193.9,185.3,0.879,1338549.3,1338549.3,4804,0,0,0,L,1122011218,1,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132833,589975.00
06/21/2019 12:00,2,6.832,ACTIVE,220.29,365.19,60.075,1561132804,"201051344000569","174011545737251",28.09,35.20,0,334.84,409.68,194.2,185.5,0.888,1355227.7,1355227.7,4807,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132834,589976.00
06/21/2019 12:00,2,6.926,ACTIVE,220.29,369.40,60.033,1561132804,"179051228000119","174011545737251",28.27,42.50,0,342.05,414.19,198.2,189.4,0.959,141633.7,141633.7,4841,0,0,0,L,46974696,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561132835,589977.00
06/21/2019 12:15,2,7.299,ACTIVE,221.42,363.39,59.996,1561133704,"201051344000579","174011545737251",28.71,37.00,0,335.74,415.99,212.1,202.8,0.981,1356115.6,1356115.6,4807,0,0,0,L,1122011218,1,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133705,589978.00
06/21/2019 12:15,2,7.602,ACTIVE,219.84,363.69,59.990,1561133704,"201051344001025","174011545737251",27.61,43.80,0,332.43,426.21,212.6,203.2,0.932,1340109.5,1340109.5,4805,0,0,0,L,1122011218,1,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133706,589979.00
06/21/2019 12:15,2,7.488,ACTIVE,220.06,368.20,59.980,1561133704,"201051344001093","174011545737251",27.83,36.30,0,333.03,419.00,211.0,201.8,0.963,1322762.8,1322762.8,4811,0,0,0,L,1122011218,1,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133707,589980.00
06/21/2019 12:15,2,7.150,ACTIVE,221.19,365.49,59.996,1561133704,"201051344000458","174011545737251",28.45,40.60,0,336.34,414.79,205.7,196.6,0.950,1337680.2,1337680.2,4798,0,0,0,L,1122011218,1,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133708,589981.00
06/21/2019 12:15,2,7.508,ACTIVE,218.71,361.89,59.996,1561133704,"201051344000890","174011545737251",27.87,35.20,0,330.93,411.48,211.9,202.6,0.968,1337859.2,1337859.2,4807,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133709,589982.00
06/21/2019 12:15,2,7.441,ACTIVE,221.42,361.29,59.990,1561133704,"201051344000988","174011545737251",18.01,34.00,0,337.84,392.25,135.8,129.1,0.632,1023005.2,1023005.2,4802,0,0,0,L,1122011218,1,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133710,589983.00
06/21/2019 12:15,2,7.377,ACTIVE,220.06,365.49,59.975,1561133704,"201051344000582","174011545737251",28.05,38.20,0,336.04,413.59,209.4,200.2,0.972,1315628.9,1315628.9,4800,0,0,0,L,1122011218,1,125.85,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133711,589984.00
06/21/2019 12:15,2,7.365,ACTIVE,219.84,365.49,60.006,1561133704,"201051344000868","174011545737251",27.71,36.30,0,336.34,411.48,206.7,197.5,0.928,1323727.7,1323727.7,4801,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133712,589985.00
06/21/2019 12:15,2,7.281,ACTIVE,221.19,367.30,60.001,1561133704,"201051344000576","174011545737251",27.63,40.00,0,334.84,413.89,203.8,194.8,0.950,1340709.9,1340709.9,4810,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133713,589986.00
06/21/2019 12:15,2,7.389,ACTIVE,221.64,366.10,59.964,1561133704,"201051344001158","174011545737251",27.75,35.80,0,334.54,414.49,207.6,198.4,0.941,1317818.0,1317818.0,4801,0,0,0,L,1122011218,1,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133714,589987.00
06/21/2019 12:15,2,7.439,ACTIVE,219.84,362.79,59.996,1561133704,"201051344000917","174011545737251",28.03,39.80,0,336.34,413.59,211.1,201.8,0.986,1332435.6,1332435.6,4810,0,0,0,L,1122011218,1,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133715,589988.00
06/21/2019 12:15,2,7.504,ACTIVE,218.93,356.18,60.012,1561133704,"201051344000417","174011545737251",17.95,36.80,0,332.73,394.95,136.4,129.8,0.628,1059336.2,1059336.2,4816,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133716,589989.00
06/21/2019 12:15,2,7.525,ACTIVE,218.71,362.79,59.985,1561133704,"201051344000685","174011545737251",27.77,34.80,0,331.53,411.48,211.5,202.2,1.003,1338774.3,1338774.3,4809,0,0,0,L,1122011218,1,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133717,589990.00
