ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 12:15,2,7.637,ACTIVE,220.06,366.40,59.996,1561133704,"201051344000651","174011545737251",27.45,42.30,0,335.44,418.39,212.2,202.9,0.977,1332537.7,1332537.7,4807,0,0,0,L,1122011218,1,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133717,589991.00
06/21/2019 12:15,2,7.340,ACTIVE,219.16,365.80,60.006,1561133704,"201051344000594","174011545737251",28.63,38.80,0,336.64,413.59,212.7,203.3,0.981,1343458.0,1343458.0,4805,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133718,589992.00
06/21/2019 12:15,2,7.348,ACTIVE,221.42,366.10,59.985,1561133704,"201051344000469","174011545737251",27.87,34.80,0,335.74,411.78,207.4,198.2,0.968,1323470.4,1323470.4,4804,0,0,0,L,1122011218,1,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133719,589993.00
06/21/2019 12:15,2,7.600,ACTIVE,220.29,365.49,59.996,1561133704,"201051344000585","174011545737251",27.79,37.00,0,336.04,419.60,213.9,204.5,0.986,1347017.5,1347017.5,4803,0,0,0,L,1122011218,1,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133720,589994.00
06/21/2019 12:15,2,7.303,ACTIVE,221.64,366.70,59.996,1561133704,"201051344000853","174011545737251",27.85,38.40,0,337.84,413.89,206.1,197.0,0.941,1346500.3,1346500.3,4802,0,0,0,L,1122011218,1,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133721,589995.00
06/21/2019 12:15,2,7.453,ACTIVE,218.71,363.39,59.969,1561133704,"201051344001145","174011545737251",28.23,34.30,0,330.63,420.80,213.1,203.7,0.972,1347224.2,1347224.2,4820,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133722,589996.00
06/21/2019 12:15,2,7.436,ACTIVE,219.39,362.49,60.028,1561133704,"201051344000438","174011545737251",28.15,36.80,0,336.64,419.60,211.6,202.3,0.968,1340690.2,1340690.2,4806,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133723,589997.00
06/21/2019 12:15,2,7.400,ACTIVE,219.61,363.09,59.969,1561133704,"201051344001135","174011545737251",28.17,40.40,0,336.94,418.39,210.8,201.6,0.932,1327755.7,1327755.7,4801,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133724,589998.00
06/21/2019 12:15,2,7.139,ACTIVE,221.19,366.40,59.985,1561133704,"201051344000983","174011545737251",28.31,37.50,0,335.74,413.59,204.7,195.6,0.932,1344490.4,1344490.4,4799,0,0,0,L,1122011218,1,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133725,589999.00
06/21/2019 12:15,2,7.531,ACTIVE,220.06,364.59,60.012,1561133704,"201051344001203","174011545737251",27.85,40.00,0,337.54,425.61,212.4,203.1,0.990,1335652.4,1335652.4,4810,0,0,0,L,1122011218,1,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133726,590000.00
06/21/2019 12:15,2,7.441,ACTIVE,218.48,361.59,59.990,1561133704,"201051344001230","174011545737251",28.17,33.50,0,329.73,417.79,212.2,202.9,0.986,1330916.8,1330916.8,4824,0,0,0,L,1122011218,1,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133727,590001.00
06/21/2019 12:15,2,7.379,ACTIVE,218.71,363.69,59.996,1561133704,"201051344000646","174011545737251",28.15,37.80,0,330.33,419.30,210.3,201.0,0.977,1324780.1,1324780.1,4818,0,0,0,L,1122011218,1,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133728,590002.00
06/21/2019 12:15,2,7.363,ACTIVE,220.06,364.59,59.959,1561133704,"201051344000867","174011545737251",27.79,43.60,0,337.24,410.28,207.1,198.0,0.915,1321718.7,1321718.7,4800,0,0,0,L,1122011218,1,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133729,590003.00
06/21/2019 12:15,2,7.229,ACTIVE,220.06,365.19,59.996,1561133704,"201051344000633","174011545737251",28.37,38.40,0,331.83,414.49,207.6,198.4,0.968,1318889.9,1318889.9,4808,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133730,590004.00
06/21/2019 12:15,2,7.459,ACTIVE,218.71,362.79,60.006,1561133704,"201051344000955","174011545737251",28.23,42.50,0,330.63,411.78,213.1,203.8,0.999,1345347.7,1345347.7,4811,0,0,0,L,1122011218,1,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133730,590005.00
06/21/2019 12:15,2,7.082,ACTIVE,220.74,364.89,60.001,1561133704,"201051344000648","174011545737251",28.47,37.80,0,336.04,410.88,204.1,195.1,0.946,1333205.7,1333205.7,4798,0,0,0,L,1122011218,1,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133731,590006.00
06/21/2019 12:15,2,7.332,ACTIVE,220.97,365.19,59.996,1561133704,"201051344000645","174011545737251",27.57,40.40,0,335.74,409.68,204.7,195.7,0.919,1338597.4,1338597.4,4805,0,0,0,L,1122011218,1,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133732,590007.00
06/21/2019 12:15,2,7.287,ACTIVE,221.19,366.70,59.990,1561133704,"201051344000569","174011545737251",27.79,36.80,0,335.14,413.29,205.0,195.9,0.946,1355275.8,1355275.8,4808,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133733,590008.00
06/21/2019 12:15,2,7.297,ACTIVE,220.97,370.60,60.012,1561133704,"179051228000119","174011545737251",28.13,42.80,0,340.25,416.59,207.8,198.6,0.986,141682.4,141682.4,4842,0,0,0,L,46974696,1,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561133734,590009.00
06/21/2019 12:30,2,7.393,ACTIVE,221.64,367.00,60.006,1561134604,"201051344000579","174011545737251",28.51,38.20,0,336.34,416.59,213.4,204.1,0.986,1356166.7,1356166.7,4808,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134606,590010.00
06/21/2019 12:30,2,7.715,ACTIVE,219.61,362.79,59.985,1561134604,"201051344001025","174011545737251",27.37,45.30,0,329.13,416.89,213.8,204.4,0.950,1340160.7,1340160.7,4806,0,0,0,L,1122011218,1,125.40,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134607,590011.00
06/21/2019 12:30,2,7.473,ACTIVE,219.84,366.70,59.996,1561134604,"201051344001093","174011545737251",28.01,37.30,0,336.04,412.98,212.0,202.7,0.972,1322813.6,1322813.6,4812,0,0,0,L,1122011218,1,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134608,590012.00
06/21/2019 12:30,2,7.303,ACTIVE,221.42,364.89,60.006,1561134604,"201051344000458","174011545737251",28.01,40.80,0,336.34,415.09,207.1,197.9,0.963,1337729.7,1337729.7,4799,0,0,0,L,1122011218,1,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134609,590013.00
06/21/2019 12:30,2,7.576,ACTIVE,218.48,361.89,60.006,1561134604,"201051344000890","174011545737251",27.77,36.50,0,331.23,412.68,213.0,203.6,0.972,1337910.1,1337910.1,4808,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134610,590014.00
06/21/2019 12:30,2,7.459,ACTIVE,221.42,360.08,60.001,1561134604,"201051344000988","174011545737251",18.03,34.00,0,338.74,391.04,136.2,129.5,0.623,1023037.7,1023037.7,4803,0,0,0,L,1122011218,1,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134611,590015.00
06/21/2019 12:30,2,7.412,ACTIVE,220.06,365.19,59.964,1561134604,"201051344000582","174011545737251",28.05,38.20,0,336.04,414.19,210.7,201.5,0.968,1315679.3,1315679.3,4801,0,0,0,L,1122011218,1,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134612,590016.00
06/21/2019 12:30,2,7.398,ACTIVE,219.84,365.49,60.017,1561134604,"201051344000868","174011545737251",27.73,36.80,0,335.44,411.78,207.7,198.5,0.946,1323777.4,1323777.4,4802,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134613,590017.00
06/21/2019 12:30,2,7.383,ACTIVE,221.19,365.19,60.006,1561134604,"201051344000576","174011545737251",27.33,40.00,0,335.44,415.39,204.5,195.4,0.937,1340758.7,1340758.7,4811,0,0,0,L,1122011218,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134613,590018.00
06/21/2019 12:30,2,7.480,ACTIVE,221.42,366.10,60.012,1561134604,"201051344001158","174011545737251",27.51,36.30,0,335.14,412.08,208.5,199.3,0.946,1317867.9,1317867.9,4802,0,0,0,L,1122011218,1,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134614,590019.00
06/21/2019 12:30,2,7.508,ACTIVE,219.61,363.69,60.022,1561134604,"201051344000917","174011545737251",27.93,40.00,0,335.14,413.89,212.3,203.0,0.999,1332486.2,1332486.2,4811,0,0,0,L,1122011218,1,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134615,590020.00
06/21/2019 12:30,2,7.543,ACTIVE,218.93,355.88,60.006,1561134604,"201051344000417","174011545737251",18.01,37.00,0,334.84,388.64,137.5,130.8,0.636,1059368.9,1059368.9,4817,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134616,590021.00
06/21/2019 12:30,2,7.590,ACTIVE,218.71,363.99,60.017,1561134604,"201051344000685","174011545737251",27.69,35.20,0,331.23,412.08,212.9,203.5,1.021,1338825.1,1338825.1,4810,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134617,590022.00
06/21/2019 12:30,2,7.654,ACTIVE,220.52,364.29,59.985,1561134604,"201051344000651","174011545737251",27.55,42.50,0,336.04,413.29,213.3,204.0,0.963,1332588.6,1332588.6,4808,0,0,0,L,1122011218,1,126.53,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134618,590023.00
06/21/2019 12:30,2,7.340,ACTIVE,219.39,364.29,60.006,1561134604,"201051344000594","174011545737251",28.61,39.00,0,336.64,413.89,212.5,203.1,0.968,1343508.9,1343508.9,4806,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134619,590024.00
06/21/2019 12:30,2,7.453,ACTIVE,221.64,365.49,60.006,1561134604,"201051344000469","174011545737251",27.47,35.20,0,335.14,412.38,207.4,198.2,0.972,1323520.2,1323520.2,4805,0,0,0,L,1122011218,1,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134620,590025.00
06/21/2019 12:30,2,7.697,ACTIVE,220.29,366.40,60.017,1561134604,"201051344000585","174011545737251",27.47,37.80,0,335.74,412.68,214.2,204.8,1.008,1347068.8,1347068.8,4804,0,0,0,L,1122011218,1,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134621,590026.00
06/21/2019 12:30,2,7.436,ACTIVE,221.87,367.00,60.012,1561134604,"201051344000853","174011545737251",27.29,39.00,0,342.65,415.09,205.4,196.3,0.946,1346549.8,1346549.8,4803,0,0,0,L,1122011218,1,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134622,590027.00
06/21/2019 12:30,2,7.410,ACTIVE,218.48,364.29,59.990,1561134604,"201051344001145","174011545737251",28.43,35.20,0,333.03,413.59,213.4,204.0,0.972,1347275.5,1347275.5,4821,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134623,590028.00
06/21/2019 12:30,2,7.562,ACTIVE,219.39,363.09,60.006,1561134604,"201051344000438","174011545737251",27.85,38.00,0,336.94,414.79,213.3,204.0,0.959,1340741.4,1340741.4,4807,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134624,590029.00
06/21/2019 12:30,2,7.584,ACTIVE,219.61,364.29,60.006,1561134604,"201051344001135","174011545737251",27.67,41.00,0,337.24,413.59,212.5,203.2,0.963,1327806.7,1327806.7,4802,0,0,0,L,1122011218,1,125.62,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134625,590030.00
06/21/2019 12:30,2,7.283,ACTIVE,221.42,366.10,59.996,1561134604,"201051344000983","174011545737251",28.01,38.60,0,335.14,411.78,206.6,197.5,0.950,1344539.9,1344539.9,4800,0,0,0,L,1122011218,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134626,590031.00
06/21/2019 12:30,2,7.590,ACTIVE,219.84,364.59,60.001,1561134604,"201051344001203","174011545737251",27.85,40.80,0,336.94,413.59,214.0,204.6,0.981,1335703.8,1335703.8,4811,0,0,0,L,1122011218,1,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134627,590032.00
06/21/2019 12:30,2,7.504,ACTIVE,218.26,362.49,59.990,1561134604,"201051344001230","174011545737251",28.11,33.80,0,330.03,411.18,213.6,204.3,0.994,1330968.0,1330968.0,4825,0,0,0,L,1122011218,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134628,590033.00
06/21/2019 12:30,2,7.535,ACTIVE,218.71,363.99,59.975,1561134604,"201051344000646","174011545737251",27.91,38.60,0,330.93,413.89,212.9,203.6,0.990,1324831.0,1324831.0,4819,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134629,590034.00
06/21/2019 12:30,2,7.455,ACTIVE,220.06,363.99,60.006,1561134604,"201051344000867","174011545737251",27.61,43.80,0,336.64,410.88,208.3,199.2,0.928,1321768.6,1321768.6,4801,0,0,0,L,1122011218,1,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134629,590035.00
06/21/2019 12:30,2,7.469,ACTIVE,220.06,366.10,59.985,1561134604,"201051344000633","174011545737251",27.65,39.30,0,334.54,411.48,209.0,199.8,0.977,1318939.9,1318939.9,4809,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134630,590036.00
06/21/2019 12:30,2,7.643,ACTIVE,218.71,363.39,59.953,1561134604,"201051344000955","174011545737251",27.91,43.00,0,330.93,412.68,216.1,206.7,1.003,1345399.1,1345399.1,4812,0,0,0,L,1122011218,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134631,590037.00
06/21/2019 12:30,2,7.256,ACTIVE,220.74,365.49,59.980,1561134604,"201051344000648","174011545737251",28.09,38.00,0,335.44,411.78,206.4,197.3,0.950,1333254.9,1333254.9,4799,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134632,590038.00
06/21/2019 12:30,2,7.428,ACTIVE,221.19,364.89,59.969,1561134604,"201051344000645","174011545737251",27.39,41.00,0,335.14,410.58,205.9,196.9,0.928,1338646.5,1338646.5,4806,0,0,0,L,1122011218,1,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134633,590039.00
06/21/2019 12:30,2,7.367,ACTIVE,221.42,367.30,59.980,1561134604,"201051344000569","174011545737251",27.71,36.50,0,335.14,411.18,206.7,197.6,0.963,1355325.0,1355325.0,4809,0,0,0,L,1122011218,1,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134634,590040.00
06/21/2019 12:30,2,7.385,ACTIVE,221.19,372.11,59.959,1561134604,"179051228000119","174011545737251",27.95,43.80,0,336.34,418.39,208.8,199.6,1.012,141732.3,141732.3,4843,0,0,0,L,46974696,1,125.62,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561134635,590041.00
06/21/2019 12:45,2,7.535,ACTIVE,221.87,368.20,60.049,1561135505,"201051344000579","174011545737251",28.78,38.20,0,336.64,418.09,219.7,210.1,1.012,1356218.6,1356218.6,4809,0,0,0,L,1122011218,1,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135506,590042.00
06/21/2019 12:45,2,7.791,ACTIVE,220.06,363.99,60.033,1561135505,"201051344001025","174011545737251",27.85,43.60,0,329.73,419.90,219.8,210.2,0.981,1340212.5,1340212.5,4807,0,0,0,L,1122011218,1,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135507,590043.00
06/21/2019 12:45,2,7.674,ACTIVE,220.06,367.00,60.059,1561135505,"201051344001093","174011545737251",28.03,37.00,0,335.74,414.79,217.8,208.3,0.990,1322864.9,1322864.9,4813,0,0,0,L,1122011218,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135508,590044.00
06/21/2019 12:45,2,7.494,ACTIVE,221.64,368.80,60.038,1561135505,"201051344000458","174011545737251",28.13,40.80,0,336.64,416.89,213.3,204.0,0.986,1337780.0,1337780.0,4800,0,0,0,L,1122011218,1,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135509,590045.00
06/21/2019 12:45,2,7.793,ACTIVE,218.93,364.29,60.028,1561135505,"201051344000890","174011545737251",27.59,36.30,0,336.34,413.59,217.7,208.2,0.986,1337961.7,1337961.7,4809,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135510,590046.00
06/21/2019 12:45,2,7.537,ACTIVE,221.64,361.59,60.033,1561135505,"201051344000988","174011545737251",18.31,33.50,0,342.05,392.25,139.9,133.1,0.650,1023070.6,1023070.6,4804,0,0,0,L,1122011218,1,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135510,590047.00
06/21/2019 12:45,2,7.596,ACTIVE,220.29,365.80,60.022,1561135505,"201051344000582","174011545737251",27.97,38.40,0,335.44,415.39,215.0,205.6,1.003,1315730.4,1315730.4,4802,0,0,0,L,1122011218,1,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135511,590048.00
06/21/2019 12:45,2,7.602,ACTIVE,220.06,365.80,60.038,1561135505,"201051344000868","174011545737251",27.49,36.00,0,334.84,412.68,211.6,202.3,0.946,1323827.8,1323827.8,4803,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135512,590049.00
06/21/2019 12:45,2,7.393,ACTIVE,221.42,367.00,60.038,1561135505,"201051344000576","174011545737251",27.73,40.20,0,336.04,416.59,207.6,198.5,0.955,1340808.2,1340808.2,4812,0,0,0,L,1122011218,1,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135513,590050.00
06/21/2019 12:45,2,7.373,ACTIVE,221.64,367.60,60.033,1561135505,"201051344001158","174011545737251",28.25,36.30,0,335.14,416.29,210.8,201.5,0.968,1317918.4,1317918.4,4803,0,0,0,L,1122011218,1,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135514,590051.00
06/21/2019 12:45,2,7.594,ACTIVE,219.84,365.49,60.028,1561135505,"201051344000917","174011545737251",27.87,39.80,0,333.63,414.49,214.3,204.9,1.008,1332537.6,1332537.6,4812,0,0,0,L,1122011218,1,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135515,590052.00
06/21/2019 12:45,2,7.395,ACTIVE,218.93,356.48,60.028,1561135505,"201051344000417","174011545737251",18.47,37.30,0,337.24,389.54,138.4,131.7,0.636,1059402.0,1059402.0,4818,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135516,590053.00
06/21/2019 12:45,2,7.607,ACTIVE,218.71,363.69,60.022,1561135505,"201051344000685","174011545737251",28.05,35.80,0,336.34,413.59,216.1,206.7,1.030,1338876.6,1338876.6,4811,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135517,590054.00
06/21/2019 12:45,2,7.730,ACTIVE,220.52,367.60,60.033,1561135505,"201051344000651","174011545737251",27.67,43.60,0,334.84,413.89,216.8,207.3,0.963,1332640.2,1332640.2,4809,0,0,0,L,1122011218,1,126.53,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135518,590055.00
06/21/2019 12:45,2,7.557,ACTIVE,219.61,364.89,60.038,1561135505,"201051344000594","174011545737251",28.51,39.30,0,335.74,415.09,217.8,208.3,0.986,1343560.6,1343560.6,4807,0,0,0,L,1122011218,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135519,590056.00
06/21/2019 12:45,2,7.555,ACTIVE,221.87,367.60,60.049,1561135505,"201051344000469","174011545737251",27.83,34.80,0,335.44,417.79,212.8,203.4,0.986,1323570.6,1323570.6,4806,0,0,0,L,1122011218,1,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135520,590057.00
06/21/2019 12:45,2,7.758,ACTIVE,220.52,366.10,60.028,1561135505,"201051344000585","174011545737251",27.97,37.50,0,336.04,413.89,219.8,210.2,1.012,1347120.9,1347120.9,4805,0,0,0,L,1122011218,1,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135521,590058.00
06/21/2019 12:45,2,7.434,ACTIVE,222.10,368.80,60.038,1561135505,"201051344000853","174011545737251",28.17,39.80,0,342.65,416.89,211.9,202.6,0.968,1346600.0,1346600.0,4804,0,0,0,L,1122011218,1,126.30,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135522,590059.00
06/21/2019 12:45,2,7.666,ACTIVE,218.93,364.89,60.022,1561135505,"201051344001145","174011545737251",28.33,34.50,0,336.94,414.79,219.9,210.3,0.999,1347327.5,1347327.5,4822,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135523,590060.00
06/21/2019 12:45,2,7.648,ACTIVE,219.84,364.89,60.022,1561135505,"201051344000438","174011545737251",28.29,38.40,0,331.53,415.99,218.7,209.2,1.030,1340793.2,1340793.2,4808,0,0,0,L,1122011218,1,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135524,590061.00
06/21/2019 12:45,2,7.678,ACTIVE,220.29,365.19,60.043,1561135505,"201051344001135","174011545737251",28.13,40.20,0,337.24,415.39,218.7,209.2,0.977,1327858.4,1327858.4,4803,0,0,0,L,1122011218,1,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135525,590062.00
06/21/2019 12:45,2,7.488,ACTIVE,221.87,367.30,60.033,1561135505,"201051344000983","174011545737251",28.09,38.80,0,336.04,415.69,212.9,203.6,0.981,1344590.1,1344590.1,4801,0,0,0,L,1122011218,1,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135526,590063.00
06/21/2019 12:45,2,7.869,ACTIVE,220.29,365.49,60.049,1561135505,"201051344001203","174011545737251",27.63,40.40,0,336.04,414.79,220.1,210.5,1.016,1335755.7,1335755.7,4812,0,0,0,L,1122011218,1,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135527,590064.00
06/21/2019 12:45,2,7.646,ACTIVE,218.71,363.39,60.028,1561135505,"201051344001230","174011545737251",28.43,33.80,0,330.63,409.98,220.2,210.6,1.012,1331019.8,1331019.8,4826,0,0,0,L,1122011218,1,125.40,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135527,590065.00
06/21/2019 12:45,2,7.773,ACTIVE,218.93,364.89,60.038,1561135505,"201051344000646","174011545737251",27.79,37.80,0,333.03,414.49,218.8,209.2,1.003,1324882.6,1324882.6,4820,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135528,590066.00
06/21/2019 12:45,2,7.631,ACTIVE,220.29,363.99,60.043,1561135505,"201051344000867","174011545737251",27.79,44.30,0,335.44,411.18,214.6,205.2,0.946,1321819.1,1321819.1,4802,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135529,590067.00
06/21/2019 12:45,2,7.512,ACTIVE,220.29,365.80,60.028,1561135505,"201051344000633","174011545737251",28.31,38.80,0,334.24,412.38,215.2,205.8,0.999,1318990.5,1318990.5,4810,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135530,590068.00
06/21/2019 12:45,2,7.766,ACTIVE,218.93,365.19,60.038,1561135505,"201051344000955","174011545737251",28.13,43.40,0,336.04,413.59,221.2,211.5,1.034,1345451.3,1345451.3,4813,0,0,0,L,1122011218,1,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135531,590069.00
06/21/2019 12:45,2,7.434,ACTIVE,221.19,367.90,60.033,1561135505,"201051344000648","174011545737251",28.23,38.40,0,335.74,413.89,212.3,203.0,0.977,1333304.8,1333304.8,4800,0,0,0,L,1122011218,1,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135532,590070.00
06/21/2019 12:45,2,7.678,ACTIVE,221.42,367.30,60.022,1561135505,"201051344000645","174011545737251",27.27,40.80,0,335.44,411.78,212.1,202.8,0.955,1338696.4,1338696.4,4807,0,0,0,L,1122011218,1,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135533,590071.00
06/21/2019 12:45,2,7.594,ACTIVE,221.42,367.90,60.033,1561135505,"201051344000569","174011545737251",27.69,37.30,0,335.44,415.69,212.9,203.5,0.972,1355375.1,1355375.1,4810,0,0,0,L,1122011218,1,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135534,590072.00
06/21/2019 12:45,2,7.615,ACTIVE,221.19,373.01,60.033,1561135505,"179051228000119","174011545737251",27.89,44.30,0,341.45,417.79,215.1,205.7,1.012,141782.7,141782.7,4844,0,0,0,L,46974696,1,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561135535,590073.00
06/21/2019 13:00,2,7.668,ACTIVE,221.87,367.90,60.028,1561136404,"201051344000579","174011545737251",28.27,39.30,0,336.94,419.30,219.5,209.9,1.012,1356270.9,1356270.9,4810,0,0,0,L,1122011218,1,125.62,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136405,590074.00
06/21/2019 13:00,2,7.936,ACTIVE,220.29,366.40,60.033,1561136404,"201051344001025","174011545737251",27.37,43.80,0,334.84,420.20,219.7,210.1,0.972,1340264.9,1340264.9,4808,0,0,0,L,1122011218,1,125.85,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136406,590075.00
06/21/2019 13:00,2,7.658,ACTIVE,220.29,363.99,60.017,1561136404,"201051344001093","174011545737251",28.03,37.30,0,334.84,414.79,217.4,207.9,0.994,1322916.8,1322916.8,4814,0,0,0,L,1122011218,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136407,590076.00
06/21/2019 13:00,2,7.561,ACTIVE,221.64,367.30,60.033,1561136404,"201051344000458","174011545737251",27.87,41.50,0,336.64,417.49,213.2,203.8,0.977,1337830.9,1337830.9,4801,0,0,0,L,1122011218,1,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136408,590077.00
06/21/2019 13:00,2,7.830,ACTIVE,219.16,363.39,60.033,1561136404,"201051344000890","174011545737251",27.49,37.50,0,336.94,414.49,217.9,208.4,0.990,1338013.8,1338013.8,4810,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136409,590078.00
06/21/2019 13:00,2,7.674,ACTIVE,221.87,362.49,60.038,1561136404,"201051344000988","174011545737251",17.99,34.80,0,342.35,395.25,139.8,133.0,0.650,1023103.9,1023103.9,4805,0,0,0,L,1122011218,1,125.40,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136410,590079.00
06/21/2019 13:00,2,7.619,ACTIVE,220.52,365.19,60.065,1561136404,"201051344000582","174011545737251",27.99,38.80,0,334.54,415.39,216.1,206.6,0.990,1315782.0,1315782.0,4803,0,0,0,L,1122011218,1,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136411,590080.00
06/21/2019 13:00,2,7.646,ACTIVE,220.06,363.99,60.059,1561136404,"201051344000868","174011545737251",27.41,37.30,0,334.84,412.98,212.2,202.9,0.955,1323878.6,1323878.6,4804,0,0,0,L,1122011218,1,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136412,590081.00
06/21/2019 13:00,2,7.463,ACTIVE,221.42,367.90,60.043,1561136404,"201051344000576","174011545737251",27.65,40.40,0,336.64,417.49,208.9,199.8,0.968,1340858.2,1340858.2,4813,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136413,590082.00
06/21/2019 13:00,2,7.512,ACTIVE,221.87,369.40,60.028,1561136404,"201051344001158","174011545737251",27.97,36.80,0,335.14,417.49,212.8,203.5,0.963,1317969.5,1317969.5,4804,0,0,0,L,1122011218,1,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136414,590083.00
06/21/2019 13:00,2,7.828,ACTIVE,220.29,367.90,60.043,1561136404,"201051344000917","174011545737251",27.37,40.80,0,336.04,414.79,217.0,207.5,1.012,1332589.6,1332589.6,4813,0,0,0,L,1122011218,1,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136415,590084.00
06/21/2019 13:00,2,7.693,ACTIVE,219.39,356.48,60.006,1561136404,"201051344000417","174011545737251",18.03,37.50,0,337.84,390.44,140.4,133.6,0.636,1059435.4,1059435.4,4819,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136416,590085.00
06/21/2019 13:00,2,7.691,ACTIVE,218.93,364.29,60.012,1561136404,"201051344000685","174011545737251",28.01,35.80,0,336.34,414.19,218.1,208.6,1.030,1338928.7,1338928.7,4812,0,0,0,L,1122011218,1,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136417,590086.00
06/21/2019 13:00,2,7.826,ACTIVE,220.74,364.89,60.028,1561136404,"201051344000651","174011545737251",27.57,43.40,0,334.54,414.19,218.6,209.1,0.977,1332692.4,1332692.4,4810,0,0,0,L,1122011218,1,126.75,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136418,590087.00
06/21/2019 13:00,2,7.592,ACTIVE,219.61,362.79,60.022,1561136404,"201051344000594","174011545737251",28.41,40.00,0,335.14,415.69,218.3,208.8,0.977,1343612.7,1343612.7,4808,0,0,0,L,1122011218,1,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136418,590088.00
06/21/2019 13:00,2,7.699,ACTIVE,221.87,368.50,60.049,1561136404,"201051344000469","174011545737251",27.31,35.60,0,336.34,418.39,213.0,203.7,0.994,1323621.5,1323621.5,4807,0,0,0,L,1122011218,1,125.17,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136419,590089.00
06/21/2019 13:00,2,7.916,ACTIVE,220.74,365.80,60.054,1561136404,"201051344000585","174011545737251",27.59,38.20,0,333.93,414.19,221.1,211.5,0.999,1347173.6,1347173.6,4806,0,0,0,L,1122011218,1,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136420,590090.00
06/21/2019 13:00,2,7.627,ACTIVE,222.32,368.20,60.033,1561136404,"201051344000853","174011545737251",27.57,40.20,0,342.95,417.79,212.9,203.6,0.963,1346650.7,1346650.7,4805,0,0,0,L,1122011218,1,126.30,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136421,590091.00
06/21/2019 13:00,2,7.770,ACTIVE,219.16,365.49,60.033,1561136404,"201051344001145","174011545737251",28.25,35.20,0,337.24,415.69,222.1,212.4,1.008,1347380.2,1347380.2,4823,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136422,590092.00
06/21/2019 13:00,2,7.699,ACTIVE,220.06,367.90,60.043,1561136404,"201051344000438","174011545737251",28.29,38.40,0,336.34,416.59,220.4,210.8,1.012,1340845.6,1340845.6,4809,0,0,0,L,1122011218,1,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136423,590093.00
06/21/2019 13:00,2,7.803,ACTIVE,220.06,364.29,60.038,1561136404,"201051344001135","174011545737251",27.77,41.30,0,336.04,414.79,219.6,210.0,0.977,1327910.6,1327910.6,4804,0,0,0,L,1122011218,1,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136424,590094.00
06/21/2019 13:00,2,7.609,ACTIVE,221.87,368.50,60.038,1561136404,"201051344000983","174011545737251",27.61,39.00,0,335.44,416.59,212.6,203.3,0.972,1344640.8,1344640.8,4802,0,0,0,L,1122011218,1,125.85,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136425,590095.00
06/21/2019 13:00,2,7.887,ACTIVE,220.52,365.80,60.049,1561136404,"201051344001203","174011545737251",27.63,40.00,0,336.04,415.09,220.6,211.0,0.999,1335808.3,1335808.3,4813,0,0,0,L,1122011218,1,126.53,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136426,590096.00
06/21/2019 13:00,2,7.797,ACTIVE,218.93,364.89,60.028,1561136404,"201051344001230","174011545737251",27.87,34.30,0,331.23,414.19,220.1,210.5,1.025,1331072.2,1331072.2,4827,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136427,590097.00
06/21/2019 13:00,2,7.703,ACTIVE,218.93,367.00,60.049,1561136404,"201051344000646","174011545737251",28.03,38.60,0,335.44,415.09,218.8,209.2,1.003,1324934.7,1324934.7,4821,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136428,590098.00
06/21/2019 13:00,2,7.584,ACTIVE,220.52,364.59,60.054,1561136404,"201051344000867","174011545737251",27.77,45.30,0,335.14,411.78,213.3,204.0,0.937,1321870.1,1321870.1,4803,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136429,590099.00
06/21/2019 13:00,2,7.607,ACTIVE,220.52,365.49,60.033,1561136404,"201051344000633","174011545737251",27.75,39.50,0,334.54,412.68,213.7,204.4,0.994,1319041.7,1319041.7,4811,0,0,0,L,1122011218,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136430,590100.00
06/21/2019 13:00,2,7.777,ACTIVE,219.16,365.19,60.038,1561136404,"201051344000955","174011545737251",27.91,43.00,0,337.24,414.49,219.8,210.2,1.016,1345503.9,1345503.9,4814,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136431,590101.00
06/21/2019 13:00,2,7.428,ACTIVE,221.19,367.60,60.038,1561136404,"201051344000648","174011545737251",27.97,39.30,0,335.14,416.89,210.3,201.1,0.968,1333355.2,1333355.2,4801,0,0,0,L,1122011218,1,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136432,590102.00
06/21/2019 13:00,2,7.639,ACTIVE,221.42,366.70,60.001,1561136404,"201051344000645","174011545737251",27.17,41.50,0,336.34,416.29,210.2,200.9,0.946,1338746.7,1338746.7,4808,0,0,0,L,1122011218,1,125.62,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136432,590103.00
06/21/2019 13:00,2,7.576,ACTIVE,221.42,367.00,60.033,1561136404,"201051344000569","174011545737251",27.53,37.50,0,335.44,416.89,211.3,202.0,0.968,1355425.5,1355425.5,4811,0,0,0,L,1122011218,1,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136433,590104.00
06/21/2019 13:00,2,7.533,ACTIVE,221.42,374.21,60.033,1561136404,"179051228000119","174011545737251",27.93,44.50,0,340.55,419.00,213.0,203.6,1.003,141833.7,141833.7,4845,0,0,0,L,46974696,1,125.40,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561136434,590105.00
06/21/2019 13:15,2,7.467,ACTIVE,221.87,367.30,60.028,1561137304,"201051344000579","174011545737251",28.35,37.30,0,337.24,419.30,214.4,205.0,0.999,1356323.3,1356323.3,4811,0,0,0,L,1122011218,1,125.85,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137306,590106.00
06/21/2019 13:15,2,7.760,ALERT,220.06,365.49,60.017,1561137304,"201051344001025","174011545737251",27.29,43.00,0,304.48,415.69,214.6,205.2,0.959,1340317.1,1340317.1,4809,0,0,0,L,1122011218,1,125.62,124.72,0002,38,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137307,590107.00
06/21/2019 13:15,2,7.621,ACTIVE,220.29,367.90,60.043,1561137304,"201051344001093","174011545737251",27.59,37.50,0,334.84,414.49,212.9,203.6,0.946,1322968.7,1322968.7,4815,0,0,0,L,1122011218,1,126.07,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137308,590108.00
06/21/2019 13:15,2,7.463,ACTIVE,221.64,367.30,60.028,1561137304,"201051344000458","174011545737251",27.79,42.80,0,336.64,417.49,210.1,200.9,0.968,1337881.7,1337881.7,4802,0,0,0,L,1122011218,1,125.85,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137309,590109.00
06/21/2019 13:15,2,7.711,ACTIVE,218.93,363.09,60.043,1561137304,"201051344000890","174011545737251",27.61,37.30,0,336.34,414.79,215.6,206.1,0.977,1338065.8,1338065.8,4811,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137310,590110.00
06/21/2019 13:15,2,7.576,ALERT,221.87,361.29,60.028,1561137304,"201051344000988","174011545737251",17.99,35.00,0,303.58,395.85,138.2,131.5,0.645,1023137.0,1023137.0,4806,0,0,0,L,1122011218,1,125.62,126.30,0002,33,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137312,590111.00
06/21/2019 13:15,2,7.699,ACTIVE,220.29,366.10,60.043,1561137304,"201051344000582","174011545737251",27.51,40.00,0,335.14,415.69,214.6,205.2,0.959,1315833.7,1315833.7,4804,0,0,0,L,1122011218,1,126.07,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137313,590112.00
06/21/2019 13:15,2,7.586,ACTIVE,220.29,364.89,60.006,1561137304,"201051344000868","174011545737251",27.49,38.00,0,334.54,412.98,211.3,202.0,0.963,1323929.5,1323929.5,4805,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137314,590113.00
06/21/2019 13:15,2,7.492,ACTIVE,221.64,368.20,60.033,1561137304,"201051344000576","174011545737251",27.25,41.30,0,336.04,416.89,206.7,197.6,0.946,1340908.1,1340908.1,4814,0,0,0,L,1122011218,1,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137315,590114.00
06/21/2019 13:15,2,7.492,ALERT,221.87,367.00,60.022,1561137304,"201051344001158","174011545737251",27.81,37.80,0,286.44,418.09,211.0,201.7,0.968,1318020.4,1318020.4,4805,0,0,0,L,1122011218,1,125.62,125.85,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137317,590115.00
06/21/2019 13:15,2,7.445,ACTIVE,220.06,363.99,60.022,1561137304,"201051344000917","174011545737251",28.39,40.80,0,315.30,429.22,214.2,204.8,0.999,1332641.8,1332641.8,4814,0,0,0,L,1122011218,1,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137317,590116.00
06/21/2019 13:15,2,7.574,ACTIVE,219.16,356.78,60.033,1561137304,"201051344000417","174011545737251",18.09,37.80,0,337.84,390.14,138.8,132.1,0.632,1059468.9,1059468.9,4820,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137319,590117.00
06/21/2019 13:15,2,7.703,ACTIVE,218.71,362.19,60.006,1561137304,"201051344000685","174011545737251",27.55,37.00,0,336.94,414.19,214.9,205.5,1.021,1338981.0,1338981.0,4813,0,0,0,L,1122011218,1,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137319,590118.00
06/21/2019 13:15,2,7.750,ACTIVE,220.29,366.40,60.033,1561137304,"201051344000651","174011545737251",27.43,42.80,0,334.84,414.49,215.2,205.7,0.968,1332744.8,1332744.8,4811,0,0,0,L,1122011218,1,126.53,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137320,590119.00
06/21/2019 13:15,2,7.504,ALERT,219.84,365.19,60.028,1561137304,"201051344000594","174011545737251",28.29,40.60,0,303.58,415.09,214.9,205.5,0.977,1343664.8,1343664.8,4809,0,0,0,L,1122011218,1,124.94,124.94,0002,35,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137322,590120.00
06/21/2019 13:15,2,7.436,ALERT,221.87,368.20,60.038,1561137304,"201051344000469","174011545737251",27.77,35.40,0,291.85,418.70,209.1,199.9,0.968,1323672.3,1323672.3,4808,0,0,0,L,1122011218,1,125.40,126.53,0002,32,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137324,590121.00
06/21/2019 13:15,2,7.785,ACTIVE,220.52,363.69,59.985,1561137304,"201051344000585","174011545737251",27.63,38.20,0,335.14,414.19,217.7,208.2,1.003,1347226.6,1347226.6,4807,0,0,0,L,1122011218,1,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137325,590122.00
06/21/2019 13:15,2,7.480,ACTIVE,222.10,367.60,60.017,1561137304,"201051344000853","174011545737251",27.55,40.40,0,337.84,417.49,208.7,199.5,0.959,1346701.5,1346701.5,4806,0,0,0,L,1122011218,1,126.30,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137326,590123.00
06/21/2019 13:15,2,7.662,ACTIVE,218.93,363.09,60.022,1561137304,"201051344001145","174011545737251",28.13,35.40,0,336.94,415.69,218.2,208.7,0.999,1347433.2,1347433.2,4824,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137327,590124.00
06/21/2019 13:15,2,7.660,ACTIVE,219.84,365.49,60.028,1561137304,"201051344000438","174011545737251",28.03,38.60,0,333.63,416.59,217.5,208.0,0.977,1340898.3,1340898.3,4810,0,0,0,L,1122011218,1,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137328,590125.00
06/21/2019 13:15,2,7.756,ACTIVE,219.84,363.99,60.022,1561137304,"201051344001135","174011545737251",27.51,42.50,0,336.64,414.79,216.1,206.6,0.963,1327963.1,1327963.1,4805,0,0,0,L,1122011218,1,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137329,590126.00
06/21/2019 13:15,2,7.424,ACTIVE,221.64,366.40,60.001,1561137304,"201051344000983","174011545737251",27.85,39.30,0,336.04,416.89,209.3,200.1,0.955,1344691.6,1344691.6,4803,0,0,0,L,1122011218,1,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137330,590127.00
06/21/2019 13:15,2,7.818,ACTIVE,220.29,364.59,60.022,1561137304,"201051344001203","174011545737251",27.45,41.30,0,324.62,445.15,217.2,207.7,1.008,1335861.0,1335861.0,4814,0,0,0,L,1122011218,1,126.53,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137331,590128.00
06/21/2019 13:15,2,7.643,ACTIVE,218.71,362.49,60.022,1561137304,"201051344001230","174011545737251",28.01,35.20,0,330.63,413.59,216.8,207.3,1.012,1331124.8,1331124.8,4828,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137332,590129.00
06/21/2019 13:15,2,7.701,ACTIVE,218.93,364.59,60.001,1561137304,"201051344000646","174011545737251",27.69,39.00,0,336.04,415.39,215.9,206.4,0.994,1324987.2,1324987.2,4822,0,0,0,L,1122011218,1,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137333,590130.00
06/21/2019 13:15,2,7.551,ACTIVE,220.52,365.49,60.001,1561137304,"201051344000867","174011545737251",27.59,46.20,0,335.14,412.08,211.0,201.7,0.910,1321921.2,1321921.2,4804,0,0,0,L,1122011218,1,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137334,590131.00
06/21/2019 13:15,2,7.508,ALERT,220.52,366.10,60.022,1561137304,"201051344000633","174011545737251",27.85,40.20,0,278.03,412.98,211.7,202.4,0.994,1319092.8,1319092.8,4812,0,0,0,L,1122011218,1,125.40,125.85,0002,38,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137335,590132.00
