ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 13:15,2,7.684,ACTIVE,219.16,364.29,59.996,1561137304,"201051344000955","174011545737251",28.01,43.40,0,336.94,414.79,217.8,208.3,1.003,1345556.9,1345556.9,4815,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137336,590133.00
06/21/2019 13:15,2,7.387,ACTIVE,220.97,365.49,60.012,1561137304,"201051344000648","174011545737251",27.83,39.80,0,336.34,416.29,208.2,199.0,0.950,1333405.8,1333405.8,4802,0,0,0,L,1122011218,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137337,590134.00
06/21/2019 13:15,2,7.445,ACTIVE,221.19,365.80,60.028,1561137304,"201051344000645","174011545737251",27.53,43.00,0,336.04,415.39,207.5,198.4,0.932,1338797.2,1338797.2,4809,0,0,0,L,1122011218,1,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137338,590135.00
06/21/2019 13:15,2,7.533,ACTIVE,221.42,367.00,60.006,1561137304,"201051344000569","174011545737251",27.31,38.20,0,336.04,416.29,208.3,199.2,0.968,1355476.2,1355476.2,4812,0,0,0,L,1122011218,1,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137339,590136.00
06/21/2019 13:15,2,7.432,ACTIVE,221.19,373.01,60.038,1561137304,"179051228000119","174011545737251",27.89,45.80,0,341.15,418.39,209.8,200.5,1.016,141884.8,141884.8,4846,0,0,0,L,46974696,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561137340,590137.00
06/21/2019 13:30,2,7.744,ACTIVE,222.32,369.10,60.043,1561138204,"201051344000579","174011545737251",28.37,35.80,0,332.73,423.20,222.6,212.9,1.025,1356375.8,1356375.8,4812,0,0,0,L,1122011218,1,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138205,590138.00
06/21/2019 13:30,2,7.943,ACTIVE,220.52,363.99,60.017,1561138204,"201051344001025","174011545737251",27.79,41.50,0,326.12,419.00,223.5,213.8,1.012,1340369.7,1340369.7,4811,0,0,0,L,1122011218,1,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138206,590139.00
06/21/2019 13:30,2,7.805,ACTIVE,220.74,365.19,60.043,1561138204,"201051344001093","174011545737251",27.87,37.00,0,324.92,415.99,220.1,210.5,0.999,1323020.5,1323020.5,4816,0,0,0,L,1122011218,1,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138207,590140.00
06/21/2019 13:30,2,7.688,ACTIVE,222.10,368.20,60.017,1561138204,"201051344000458","174011545737251",28.01,42.80,0,324.92,420.50,217.9,208.4,0.999,1337932.8,1337932.8,4803,0,0,0,L,1122011218,1,126.07,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138208,590141.00
06/21/2019 13:30,2,7.838,ACTIVE,219.16,363.09,60.006,1561138204,"201051344000890","174011545737251",28.15,36.50,0,325.82,419.30,223.4,213.7,1.016,1338118.1,1338118.1,4812,0,0,0,L,1122011218,1,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138209,590142.00
06/21/2019 13:30,2,7.768,ACTIVE,222.32,362.19,60.038,1561138204,"201051344000988","174011545737251",18.19,34.50,0,332.73,396.15,143.1,136.2,0.658,1023170.2,1023170.2,4808,0,0,0,L,1122011218,1,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138210,590143.00
06/21/2019 13:30,2,7.691,ACTIVE,220.52,364.59,60.001,1561138204,"201051344000582","174011545737251",28.37,38.60,0,325.52,417.49,220.9,211.3,1.008,1315885.5,1315885.5,4805,0,0,0,L,1122011218,1,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138210,590144.00
06/21/2019 13:30,2,7.699,ACTIVE,220.74,365.19,60.017,1561138204,"201051344000868","174011545737251",27.87,37.80,0,325.82,418.39,217.3,207.8,0.990,1323980.3,1323980.3,4806,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138211,590145.00
06/21/2019 13:30,2,7.613,ACTIVE,222.10,367.30,60.022,1561138204,"201051344000576","174011545737251",27.73,42.50,0,333.03,420.80,213.7,204.4,0.981,1340958.1,1340958.1,4815,0,0,0,L,1122011218,1,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138212,590146.00
06/21/2019 13:30,2,7.691,ACTIVE,222.32,367.60,60.012,1561138204,"201051344001158","174011545737251",27.95,36.50,0,324.92,420.50,217.8,208.3,0.999,1318071.3,1318071.3,4807,0,0,0,L,1122011218,1,125.85,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138213,590147.00
06/21/2019 13:30,2,7.705,ACTIVE,220.29,365.19,60.012,1561138204,"201051344000917","174011545737251",28.41,40.80,0,323.72,416.59,221.4,211.8,1.034,1332693.8,1332693.8,4815,0,0,0,L,1122011218,1,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138214,590148.00
06/21/2019 13:30,2,7.750,ACTIVE,219.61,357.98,60.043,1561138204,"201051344000417","174011545737251",18.29,37.50,0,328.22,392.55,143.6,136.6,0.658,1059502.3,1059502.3,4821,0,0,0,L,1122011218,1,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138215,590149.00
06/21/2019 13:30,2,7.854,ACTIVE,219.16,364.89,60.006,1561138204,"201051344000685","174011545737251",27.83,35.60,0,327.32,418.09,221.2,211.6,1.039,1339032.9,1339032.9,4814,0,0,0,L,1122011218,1,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138216,590150.00
06/21/2019 13:30,2,7.926,ACTIVE,220.74,366.10,60.012,1561138204,"201051344000651","174011545737251",27.73,43.20,0,324.92,415.09,222.7,213.0,0.999,1332796.9,1332796.9,4812,0,0,0,L,1122011218,1,126.75,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138217,590151.00
06/21/2019 13:30,2,7.672,ACTIVE,220.06,364.59,60.017,1561138204,"201051344000594","174011545737251",28.73,39.30,0,325.52,423.20,222.8,213.2,1.025,1343717.0,1343717.0,4811,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138218,590152.00
06/21/2019 13:30,2,7.764,ACTIVE,222.32,369.40,60.017,1561138204,"201051344000469","174011545737251",27.67,35.20,0,325.82,421.40,217.5,208.0,1.012,1323723.1,1323723.1,4810,0,0,0,L,1122011218,1,125.62,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138219,590153.00
06/21/2019 13:30,2,8.057,ACTIVE,220.97,366.10,60.022,1561138204,"201051344000585","174011545737251",27.67,38.00,0,324.92,416.89,225.6,215.8,1.056,1347279.3,1347279.3,4808,0,0,0,L,1122011218,1,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138220,590154.00
06/21/2019 13:30,2,7.635,ACTIVE,222.55,368.80,60.017,1561138204,"201051344000853","174011545737251",28.01,39.50,0,332.73,423.81,216.5,207.1,0.990,1346752.1,1346752.1,4807,0,0,0,L,1122011218,1,126.53,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138221,590155.00
06/21/2019 13:30,2,7.824,ACTIVE,219.16,365.80,60.033,1561138204,"201051344001145","174011545737251",28.45,35.40,0,326.12,419.00,225.3,215.6,1.021,1347485.9,1347485.9,4825,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138222,590156.00
06/21/2019 13:30,2,7.803,ACTIVE,220.06,366.10,60.033,1561138204,"201051344000438","174011545737251",28.13,38.00,0,327.02,420.20,222.4,212.7,1.039,1340950.4,1340950.4,4811,0,0,0,L,1122011218,1,126.30,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138223,590157.00
06/21/2019 13:30,2,7.918,ACTIVE,220.29,362.79,60.017,1561138204,"201051344001135","174011545737251",27.75,43.00,0,327.62,416.59,222.8,213.1,0.990,1328015.2,1328015.2,4806,0,0,0,L,1122011218,1,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138224,590158.00
06/21/2019 13:30,2,7.631,ACTIVE,222.10,366.40,60.033,1561138204,"201051344000983","174011545737251",28.09,39.00,0,325.22,422.30,217.0,207.5,0.986,1344742.2,1344742.2,4804,0,0,0,L,1122011218,1,126.07,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138225,590159.00
06/21/2019 13:30,2,8.006,ACTIVE,220.74,366.40,60.022,1561138204,"201051344001203","174011545737251",27.61,39.50,0,325.82,417.19,223.8,214.1,1.056,1335913.4,1335913.4,4815,0,0,0,L,1122011218,1,126.75,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138226,590160.00
06/21/2019 13:30,2,7.838,ACTIVE,218.93,364.29,60.033,1561138204,"201051344001230","174011545737251",28.17,33.00,0,321.31,418.39,223.5,213.8,1.043,1331177.1,1331177.1,4829,0,0,0,L,1122011218,1,125.62,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138227,590161.00
06/21/2019 13:30,2,7.859,ACTIVE,218.93,364.59,60.033,1561138204,"201051344000646","174011545737251",27.81,38.20,0,327.32,417.79,221.3,211.7,1.016,1325039.1,1325039.1,4823,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138228,590162.00
06/21/2019 13:30,2,7.744,ACTIVE,220.74,365.80,60.033,1561138204,"201051344000867","174011545737251",27.79,45.30,0,327.62,416.59,217.9,208.4,0.963,1321972.1,1321972.1,4805,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138229,590163.00
06/21/2019 13:30,2,7.820,ACTIVE,220.74,366.40,60.012,1561138204,"201051344000633","174011545737251",27.55,39.50,0,324.92,419.30,218.0,208.5,0.999,1319143.8,1319143.8,4814,0,0,0,L,1122011218,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138230,590164.00
06/21/2019 13:30,2,7.830,ACTIVE,219.39,364.89,60.028,1561138204,"201051344000955","174011545737251",28.01,43.40,0,327.02,417.79,222.0,212.4,1.039,1345609.1,1345609.1,4816,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138231,590165.00
06/21/2019 13:30,2,7.512,ACTIVE,221.42,367.30,60.022,1561138204,"201051344000648","174011545737251",28.25,38.20,0,326.72,420.80,214.8,205.4,0.994,1333455.9,1333455.9,4803,0,0,0,L,1122011218,1,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138231,590166.00
06/21/2019 13:30,2,7.705,ACTIVE,221.64,366.70,60.022,1561138204,"201051344000645","174011545737251",27.57,42.30,0,327.02,419.60,214.9,205.5,0.963,1338847.3,1338847.3,4810,0,0,0,L,1122011218,1,125.85,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138232,590167.00
06/21/2019 13:30,2,7.666,ACTIVE,221.64,367.00,60.033,1561138204,"201051344000569","174011545737251",27.77,38.00,0,331.23,419.30,215.7,206.2,0.994,1355526.5,1355526.5,4813,0,0,0,L,1122011218,1,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138233,590168.00
06/21/2019 13:30,2,7.613,ACTIVE,221.64,374.51,59.985,1561138204,"179051228000119","174011545737251",28.21,45.50,0,331.83,424.41,217.6,208.1,1.039,141935.5,141935.5,4847,0,0,0,L,46974696,1,125.62,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561138234,590169.00
06/21/2019 13:45,2,7.721,ACTIVE,222.10,368.20,60.006,1561139104,"201051344000579","174011545737251",28.37,36.50,0,338.14,421.70,221.8,212.1,1.030,1356428.8,1356428.8,4813,0,0,0,L,1122011218,1,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139106,590170.00
06/21/2019 13:45,2,7.863,ACTIVE,220.29,365.49,60.012,1561139104,"201051344001025","174011545737251",27.91,42.00,0,335.44,415.99,222.2,212.5,0.981,1340422.9,1340422.9,4812,0,0,0,L,1122011218,1,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139107,590171.00
06/21/2019 13:45,2,7.730,ACTIVE,220.52,366.40,60.006,1561139104,"201051344001093","174011545737251",28.05,37.00,0,333.93,415.09,219.6,210.0,0.994,1323072.9,1323072.9,4817,0,0,0,L,1122011218,1,126.30,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139108,590172.00
06/21/2019 13:45,2,7.639,ACTIVE,222.10,368.20,60.017,1561139104,"201051344000458","174011545737251",27.73,42.50,0,337.24,419.30,214.5,205.1,0.990,1337984.3,1337984.3,4804,0,0,0,L,1122011218,1,125.85,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139109,590173.00
06/21/2019 13:45,2,7.805,ACTIVE,219.16,363.39,60.001,1561139104,"201051344000890","174011545737251",27.91,36.00,0,330.93,416.29,220.5,210.9,0.994,1338171.0,1338171.0,4813,0,0,0,L,1122011218,1,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139110,590174.00
06/21/2019 13:45,2,7.711,ACTIVE,221.87,361.29,60.006,1561139104,"201051344000988","174011545737251",18.07,34.50,0,342.05,396.45,141.1,134.2,0.645,1023203.9,1023203.9,4809,0,0,0,L,1122011218,1,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139110,590175.00
06/21/2019 13:45,2,7.752,ACTIVE,220.52,364.89,60.006,1561139104,"201051344000582","174011545737251",27.85,39.00,0,334.84,416.59,218.5,209.0,0.999,1315938.0,1315938.0,4806,0,0,0,L,1122011218,1,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139112,590176.00
06/21/2019 13:45,2,7.664,ACTIVE,220.52,364.59,60.001,1561139104,"201051344000868","174011545737251",27.57,37.00,0,334.84,413.59,214.0,204.6,0.955,1324031.8,1324031.8,4807,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139113,590177.00
06/21/2019 13:45,2,7.559,ACTIVE,221.64,366.40,60.001,1561139104,"201051344000576","174011545737251",27.51,43.00,0,336.04,418.70,210.6,201.3,0.963,1341008.7,1341008.7,4816,0,0,0,L,1122011218,1,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139114,590178.00
06/21/2019 13:45,2,7.742,ACTIVE,222.10,368.20,60.006,1561139104,"201051344001158","174011545737251",27.45,36.80,0,337.54,419.30,215.2,205.8,0.986,1318123.0,1318123.0,4808,0,0,0,L,1122011218,1,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139114,590179.00
06/21/2019 13:45,2,7.830,ACTIVE,220.29,365.49,60.006,1561139104,"201051344000917","174011545737251",27.83,41.00,0,334.54,415.39,220.6,211.0,1.052,1332746.6,1332746.6,4816,0,0,0,L,1122011218,1,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139115,590180.00
06/21/2019 13:45,2,7.670,ACTIVE,219.39,356.48,59.975,1561139104,"201051344000417","174011545737251",18.31,36.80,0,336.64,391.64,142.4,135.5,0.650,1059536.3,1059536.3,4822,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139116,590181.00
06/21/2019 13:45,2,7.818,ACTIVE,218.71,364.59,60.001,1561139104,"201051344000685","174011545737251",27.81,35.60,0,336.34,415.39,220.2,210.6,1.043,1339085.6,1339085.6,4815,0,0,0,L,1122011218,1,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139117,590182.00
06/21/2019 13:45,2,7.785,ACTIVE,220.74,367.60,60.001,1561139104,"201051344000651","174011545737251",27.99,42.50,0,334.54,414.79,220.6,211.0,0.990,1332849.8,1332849.8,4813,0,0,0,L,1122011218,1,126.53,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139118,590183.00
06/21/2019 13:45,2,7.740,ACTIVE,219.61,367.60,59.996,1561139104,"201051344000594","174011545737251",28.07,40.20,0,333.93,415.69,219.8,210.3,1.016,1343769.8,1343769.8,4812,0,0,0,L,1122011218,1,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139119,590184.00
06/21/2019 13:45,2,7.693,ACTIVE,221.87,367.30,60.028,1561139104,"201051344000469","174011545737251",27.53,35.80,0,336.64,419.90,214.4,205.0,1.003,1323774.6,1323774.6,4811,0,0,0,L,1122011218,1,125.40,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139120,590185.00
06/21/2019 13:45,2,7.855,ACTIVE,220.74,365.80,60.001,1561139104,"201051344000585","174011545737251",28.13,38.20,0,334.54,415.09,223.5,213.8,1.030,1347332.9,1347332.9,4809,0,0,0,L,1122011218,1,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139121,590186.00
06/21/2019 13:45,2,7.666,ACTIVE,222.32,370.00,60.001,1561139104,"201051344000853","174011545737251",27.57,39.80,0,342.05,418.70,214.0,204.7,0.977,1346803.4,1346803.4,4808,0,0,0,L,1122011218,1,126.30,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139122,590187.00
06/21/2019 13:45,2,7.865,ACTIVE,219.16,363.39,60.001,1561139104,"201051344001145","174011545737251",28.13,35.20,0,336.34,417.49,224.0,214.3,1.021,1347539.6,1347539.6,4826,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139123,590188.00
06/21/2019 13:45,2,7.760,ACTIVE,219.84,365.49,59.985,1561139104,"201051344000438","174011545737251",28.45,37.50,0,335.74,417.49,223.5,213.8,1.021,1341003.6,1341003.6,4812,0,0,0,L,1122011218,1,126.07,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139124,590189.00
06/21/2019 13:45,2,7.982,ACTIVE,220.29,367.00,60.001,1561139104,"201051344001135","174011545737251",27.33,43.00,0,336.04,415.39,220.9,211.3,0.972,1328068.2,1328068.2,4807,0,0,0,L,1122011218,1,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139125,590190.00
06/21/2019 13:45,2,7.592,ACTIVE,221.87,367.30,59.996,1561139104,"201051344000983","174011545737251",27.85,39.00,0,335.44,418.09,214.1,204.7,0.990,1344793.6,1344793.6,4805,0,0,0,L,1122011218,1,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139126,590191.00
06/21/2019 13:45,2,7.980,ACTIVE,220.52,364.89,59.996,1561139104,"201051344001203","174011545737251",27.43,39.80,0,335.44,415.09,221.6,212.0,1.025,1335966.6,1335966.6,4816,0,0,0,L,1122011218,1,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139127,590192.00
06/21/2019 13:45,2,7.803,ACTIVE,218.93,363.39,60.033,1561139104,"201051344001230","174011545737251",28.07,34.30,0,336.34,415.69,221.8,212.2,1.030,1331230.2,1331230.2,4830,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139127,590193.00
06/21/2019 13:45,2,7.875,ACTIVE,219.16,363.99,59.990,1561139104,"201051344000646","174011545737251",27.77,38.40,0,335.44,417.49,221.6,211.9,1.021,1325092.0,1325092.0,4824,0,0,0,L,1122011218,1,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139128,590194.00
06/21/2019 13:45,2,7.635,ACTIVE,220.52,365.19,60.006,1561139104,"201051344000867","174011545737251",27.81,44.80,0,334.54,412.68,215.0,205.6,0.932,1322023.7,1322023.7,4806,0,0,0,L,1122011218,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139129,590195.00
06/21/2019 13:45,2,7.727,ACTIVE,220.52,367.00,60.001,1561139104,"201051344000633","174011545737251",27.59,39.80,0,334.24,415.69,215.8,206.3,0.999,1319195.6,1319195.6,4815,0,0,0,L,1122011218,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139130,590196.00
06/21/2019 13:45,2,7.803,ACTIVE,219.16,364.29,60.001,1561139104,"201051344000955","174011545737251",28.21,42.50,0,337.24,415.99,223.0,213.3,1.039,1345662.2,1345662.2,4817,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139131,590197.00
06/21/2019 13:45,2,7.596,ACTIVE,221.19,367.30,60.006,1561139104,"201051344000648","174011545737251",27.49,38.60,0,335.74,418.39,211.4,202.1,0.977,1333506.8,1333506.8,4804,0,0,0,L,1122011218,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139132,590198.00
06/21/2019 13:45,2,7.643,ACTIVE,221.42,363.99,59.996,1561139104,"201051344000645","174011545737251",27.35,42.30,0,336.34,417.49,211.7,202.4,0.950,1338898.2,1338898.2,4811,0,0,0,L,1122011218,1,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139133,590199.00
06/21/2019 13:45,2,7.652,ACTIVE,221.64,367.60,60.001,1561139104,"201051344000569","174011545737251",27.49,38.40,0,336.34,417.49,213.0,203.6,0.977,1355577.5,1355577.5,4814,0,0,0,L,1122011218,1,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139134,590200.00
06/21/2019 13:45,2,7.625,ACTIVE,221.64,373.61,60.006,1561139104,"179051228000119","174011545737251",27.75,45.30,0,339.65,419.30,214.4,205.0,1.039,141987.0,141987.0,4848,0,0,0,L,46974696,1,125.62,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561139135,590201.00
06/21/2019 14:00,2,7.590,ACTIVE,221.87,367.60,60.065,1561140004,"201051344000579","174011545737251",28.71,35.80,0,336.64,419.60,220.6,211.0,1.030,1356481.6,1356481.6,4814,0,0,0,L,1122011218,1,125.62,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140005,590202.00
06/21/2019 14:00,2,7.883,ACTIVE,220.52,367.30,60.038,1561140004,"201051344001025","174011545737251",27.75,41.50,0,335.44,415.99,221.5,211.8,0.990,1340475.9,1340475.9,4813,0,0,0,L,1122011218,1,125.85,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140006,590203.00
06/21/2019 14:00,2,7.748,ACTIVE,220.52,365.80,60.033,1561140004,"201051344001093","174011545737251",27.75,36.80,0,334.54,414.79,217.7,208.2,0.981,1323125.1,1323125.1,4818,0,0,0,L,1122011218,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140007,590204.00
06/21/2019 14:00,2,7.527,ACTIVE,221.64,367.00,60.054,1561140004,"201051344000458","174011545737251",28.09,42.00,0,336.34,417.49,214.1,204.7,0.986,1338035.5,1338035.5,4805,0,0,0,L,1122011218,1,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140008,590205.00
06/21/2019 14:00,2,7.822,ACTIVE,218.93,364.59,60.075,1561140004,"201051344000890","174011545737251",27.75,36.80,0,332.13,415.69,219.8,210.2,0.999,1338223.6,1338223.6,4814,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140009,590206.00
06/21/2019 14:00,2,7.695,ACTIVE,221.64,361.89,60.038,1561140004,"201051344000988","174011545737251",18.03,34.50,0,342.05,395.25,140.5,133.7,0.654,1023237.4,1023237.4,4810,0,0,0,L,1122011218,1,125.40,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140010,590207.00
06/21/2019 14:00,2,7.781,ACTIVE,220.52,366.10,60.038,1561140004,"201051344000582","174011545737251",27.71,40.00,0,335.14,416.29,218.4,208.9,1.008,1315990.1,1315990.1,4807,0,0,0,L,1122011218,1,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140011,590208.00
06/21/2019 14:00,2,7.562,ACTIVE,220.06,367.30,60.054,1561140004,"201051344000868","174011545737251",27.85,37.80,0,334.84,412.98,213.2,203.9,0.959,1324082.8,1324082.8,4808,0,0,0,L,1122011218,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140011,590209.00
06/21/2019 14:00,2,7.506,ACTIVE,221.42,367.60,60.049,1561140004,"201051344000576","174011545737251",27.57,43.00,0,336.04,416.89,209.6,200.3,0.963,1341058.9,1341058.9,4817,0,0,0,L,1122011218,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140012,590210.00
06/21/2019 14:00,2,7.545,ACTIVE,221.64,367.60,60.049,1561140004,"201051344001158","174011545737251",28.09,36.50,0,336.04,418.70,214.6,205.2,0.986,1318174.4,1318174.4,4809,0,0,0,L,1122011218,1,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140013,590211.00
06/21/2019 14:00,2,7.750,ACTIVE,220.06,364.59,60.038,1561140004,"201051344000917","174011545737251",28.03,41.00,0,334.54,415.39,219.8,210.3,1.016,1332799.1,1332799.1,4817,0,0,0,L,1122011218,1,125.85,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140014,590212.00
06/21/2019 14:00,2,7.684,ACTIVE,219.39,357.08,60.054,1561140004,"201051344000417","174011545737251",18.21,37.00,0,337.84,390.74,141.7,134.8,0.645,1059570.1,1059570.1,4823,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140015,590213.00
06/21/2019 14:00,2,7.740,ACTIVE,218.93,364.29,60.049,1561140004,"201051344000685","174011545737251",27.97,35.80,0,336.64,415.69,219.3,209.7,1.043,1339138.2,1339138.2,4816,0,0,0,L,1122011218,1,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140016,590214.00
06/21/2019 14:00,2,7.842,ACTIVE,220.74,364.59,60.043,1561140004,"201051344000651","174011545737251",27.71,42.30,0,333.93,414.79,219.9,210.4,0.994,1332902.5,1332902.5,4814,0,0,0,L,1122011218,1,126.75,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140017,590215.00
06/21/2019 14:00,2,7.572,ACTIVE,219.61,365.49,60.049,1561140004,"201051344000594","174011545737251",28.63,39.80,0,334.84,415.99,219.3,209.7,1.016,1343822.3,1343822.3,4813,0,0,0,L,1122011218,1,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140018,590216.00
06/21/2019 14:00,2,7.521,ACTIVE,221.87,369.40,60.043,1561140004,"201051344000469","174011545737251",28.05,35.20,0,336.04,418.09,213.8,204.4,0.994,1323825.8,1323825.8,4812,0,0,0,L,1122011218,1,125.17,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140019,590217.00
06/21/2019 14:00,2,7.959,ACTIVE,220.74,365.49,60.043,1561140004,"201051344000585","174011545737251",27.67,37.30,0,334.54,414.79,222.9,213.2,1.030,1347386.3,1347386.3,4810,0,0,0,L,1122011218,1,126.07,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140020,590218.00
06/21/2019 14:00,2,7.617,ACTIVE,222.32,369.10,60.049,1561140004,"201051344000853","174011545737251",27.67,39.50,0,342.35,418.09,213.3,204.0,0.977,1346854.5,1346854.5,4809,0,0,0,L,1122011218,1,126.30,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140021,590219.00
06/21/2019 14:00,2,7.689,ACTIVE,219.16,364.59,60.070,1561140004,"201051344001145","174011545737251",28.67,35.20,0,336.64,417.19,223.2,213.5,1.012,1347593.0,1347593.0,4827,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140022,590220.00
06/21/2019 14:00,2,7.779,ACTIVE,220.06,365.80,60.028,1561140004,"201051344000438","174011545737251",28.17,37.50,0,335.14,416.89,221.9,212.3,1.021,1341056.8,1341056.8,4813,0,0,0,L,1122011218,1,126.30,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140023,590221.00
06/21/2019 14:00,2,7.785,ACTIVE,220.06,367.00,60.038,1561140004,"201051344001135","174011545737251",27.91,43.80,0,336.04,415.09,220.1,210.5,0.977,1328120.9,1328120.9,4808,0,0,0,L,1122011218,1,126.07,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140024,590222.00
06/21/2019 14:00,2,7.551,ACTIVE,221.64,368.80,60.054,1561140004,"201051344000983","174011545737251",27.87,38.40,0,335.14,417.49,213.1,203.8,0.986,1344844.6,1344844.6,4806,0,0,0,L,1122011218,1,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140025,590223.00
06/21/2019 14:00,2,7.832,ACTIVE,220.52,365.19,60.049,1561140004,"201051344001203","174011545737251",27.85,40.40,0,334.84,414.79,220.8,211.2,1.025,1336019.4,1336019.4,4817,0,0,0,L,1122011218,1,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140026,590224.00
06/21/2019 14:00,2,7.674,ACTIVE,218.71,363.69,60.070,1561140004,"201051344001230","174011545737251",28.39,33.50,0,329.43,415.09,220.6,210.9,1.025,1331283.1,1331283.1,4831,0,0,0,L,1122011218,1,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140027,590225.00
06/21/2019 14:00,2,7.824,ACTIVE,219.16,365.49,60.054,1561140004,"201051344000646","174011545737251",27.79,38.40,0,333.03,416.89,220.2,210.6,1.012,1325144.8,1325144.8,4825,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140028,590226.00
06/21/2019 14:00,2,7.656,ACTIVE,220.29,363.99,60.070,1561140004,"201051344000867","174011545737251",27.61,44.50,0,335.14,412.38,214.0,204.7,0.928,1322075.0,1322075.0,4807,0,0,0,L,1122011218,1,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140029,590227.00
06/21/2019 14:00,2,7.557,ACTIVE,220.29,367.60,60.043,1561140004,"201051344000633","174011545737251",28.09,39.00,0,333.63,412.98,214.9,205.5,1.003,1319247.0,1319247.0,4816,0,0,0,L,1122011218,1,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140030,590228.00
06/21/2019 14:00,2,7.719,ACTIVE,219.16,363.69,60.054,1561140004,"201051344000955","174011545737251",28.29,42.80,0,334.84,415.99,221.1,211.5,1.034,1345715.3,1345715.3,4818,0,0,0,L,1122011218,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140031,590229.00
06/21/2019 14:00,2,7.430,ACTIVE,220.97,366.40,60.038,1561140004,"201051344000648","174011545737251",28.05,38.80,0,334.84,416.29,211.0,201.7,0.977,1333557.4,1333557.4,4805,0,0,0,L,1122011218,1,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140031,590230.00
06/21/2019 14:00,2,7.648,ACTIVE,221.19,366.70,60.054,1561140004,"201051344000645","174011545737251",27.23,42.50,0,336.04,415.09,210.9,201.6,0.946,1338948.7,1338948.7,4812,0,0,0,L,1122011218,1,125.40,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140032,590231.00
06/21/2019 14:00,2,7.592,ACTIVE,221.42,367.30,60.049,1561140004,"201051344000569","174011545737251",27.55,38.00,0,334.54,416.89,211.8,202.5,0.977,1355628.4,1355628.4,4815,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140033,590232.00
06/21/2019 14:00,2,7.461,ACTIVE,221.19,375.11,60.054,1561140004,"179051228000119","174011545737251",28.19,45.50,0,341.15,418.09,213.0,203.7,0.986,142038.1,142038.1,4849,0,0,0,L,46974696,1,125.40,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140034,590233.00
06/21/2019 14:15,2,7.500,ACTIVE,221.64,367.90,59.980,1561140904,"201051344000579","174011545737251",28.59,35.40,0,335.74,419.00,217.0,207.6,1.012,1356533.9,1356533.9,4815,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140905,590234.00
06/21/2019 14:15,2,7.832,ACTIVE,219.84,364.29,60.028,1561140904,"201051344001025","174011545737251",27.53,41.00,0,332.43,416.29,218.3,208.8,0.972,1340528.4,1340528.4,4814,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140906,590235.00
06/21/2019 14:15,2,7.639,ACTIVE,220.06,366.40,60.006,1561140904,"201051344001093","174011545737251",27.69,37.00,0,334.54,414.79,214.2,204.8,0.946,1323176.8,1323176.8,4819,0,0,0,L,1122011218,1,126.07,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140907,590236.00
06/21/2019 14:15,2,7.426,ACTIVE,221.64,367.30,60.001,1561140904,"201051344000458","174011545737251",28.11,42.30,0,330.63,417.19,211.3,202.0,0.972,1338086.5,1338086.5,4806,0,0,0,L,1122011218,1,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140908,590237.00
06/21/2019 14:15,2,7.693,ACTIVE,218.93,362.19,59.996,1561140904,"201051344000890","174011545737251",27.93,36.00,0,331.23,414.79,217.7,208.2,0.986,1338275.9,1338275.9,4815,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140909,590238.00
06/21/2019 14:15,2,7.574,ACTIVE,221.64,360.69,59.996,1561140904,"201051344000988","174011545737251",18.03,34.50,0,338.74,392.25,138.2,131.4,0.645,1023270.6,1023270.6,4811,0,0,0,L,1122011218,1,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140910,590239.00
06/21/2019 14:15,2,7.613,ACTIVE,220.06,367.00,60.006,1561140904,"201051344000582","174011545737251",27.95,39.30,0,335.44,415.99,215.5,206.1,0.994,1316041.9,1316041.9,4808,0,0,0,L,1122011218,1,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140911,590240.00
06/21/2019 14:15,2,7.533,ACTIVE,220.06,365.80,59.996,1561140904,"201051344000868","174011545737251",27.63,37.00,0,335.44,412.98,210.8,201.5,0.932,1324133.6,1324133.6,4809,0,0,0,L,1122011218,1,124.72,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140912,590241.00
06/21/2019 14:15,2,7.271,ACTIVE,221.19,366.10,60.012,1561140904,"201051344000576","174011545737251",28.13,42.30,0,335.14,415.69,207.0,197.9,0.959,1341108.8,1341108.8,4818,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140913,590242.00
06/21/2019 14:15,2,7.506,ACTIVE,221.42,366.70,60.006,1561140904,"201051344001158","174011545737251",27.79,36.80,0,335.44,413.59,211.4,202.1,0.972,1318225.3,1318225.3,4810,0,0,0,L,1122011218,1,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140914,590243.00
06/21/2019 14:15,2,7.645,ACTIVE,219.84,364.59,60.006,1561140904,"201051344000917","174011545737251",28.01,41.00,0,335.14,415.39,216.7,207.2,1.021,1332851.3,1332851.3,4818,0,0,0,L,1122011218,1,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140915,590244.00
06/21/2019 14:15,2,7.557,ACTIVE,219.16,356.78,60.017,1561140904,"201051344000417","174011545737251",18.23,37.30,0,337.84,390.44,139.6,132.8,0.641,1059603.5,1059603.5,4824,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140916,590245.00
06/21/2019 14:15,2,7.680,ACTIVE,218.48,362.49,59.996,1561140904,"201051344000685","174011545737251",27.65,35.60,0,336.94,414.19,214.9,205.5,1.021,1339190.2,1339190.2,4817,0,0,0,L,1122011218,1,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140917,590246.00
06/21/2019 14:15,2,7.777,ACTIVE,220.52,364.89,59.969,1561140904,"201051344000651","174011545737251",27.53,43.00,0,334.84,414.79,216.7,207.2,0.977,1332954.8,1332954.8,4815,0,0,0,L,1122011218,1,126.53,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140918,590247.00
06/21/2019 14:15,2,7.566,ACTIVE,219.61,365.49,59.996,1561140904,"201051344000594","174011545737251",28.27,39.00,0,335.44,415.69,216.4,207.0,0.990,1343874.6,1343874.6,4814,0,0,0,L,1122011218,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140919,590248.00
06/21/2019 14:15,2,7.514,ACTIVE,221.64,367.60,60.001,1561140904,"201051344000469","174011545737251",27.67,35.20,0,335.44,417.49,210.6,201.3,0.986,1323876.6,1323876.6,4813,0,0,0,L,1122011218,1,125.17,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140920,590249.00
06/21/2019 14:15,2,7.727,ACTIVE,220.29,364.89,60.006,1561140904,"201051344000585","174011545737251",28.09,38.20,0,335.14,415.09,219.7,210.2,1.016,1347439.4,1347439.4,4811,0,0,0,L,1122011218,1,125.62,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140921,590250.00
06/21/2019 14:15,2,7.354,ACTIVE,221.87,367.60,60.001,1561140904,"201051344000853","174011545737251",28.17,40.40,0,338.44,416.29,209.6,200.4,0.959,1346905.2,1346905.2,4810,0,0,0,L,1122011218,1,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140922,590251.00
06/21/2019 14:15,2,7.664,ACTIVE,218.71,363.99,59.996,1561140904,"201051344001145","174011545737251",28.37,35.00,0,336.94,415.99,219.9,210.4,1.008,1347646.2,1347646.2,4828,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140923,590252.00
06/21/2019 14:15,2,7.670,ACTIVE,219.61,365.49,59.996,1561140904,"201051344000438","174011545737251",27.81,37.00,0,335.44,416.59,216.1,206.7,0.999,1341109.1,1341109.1,4814,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140924,590253.00
06/21/2019 14:15,2,7.707,ACTIVE,219.61,362.49,60.028,1561140904,"201051344001135","174011545737251",27.83,43.80,0,335.74,414.49,217.2,207.7,0.972,1328173.2,1328173.2,4809,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140925,590254.00
06/21/2019 14:15,2,7.445,ACTIVE,221.64,367.60,59.996,1561140904,"201051344000983","174011545737251",27.85,38.60,0,334.84,413.29,210.1,200.8,0.968,1344895.4,1344895.4,4807,0,0,0,L,1122011218,1,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140926,590255.00
06/21/2019 14:15,2,7.711,ACTIVE,220.29,363.69,59.996,1561140904,"201051344001203","174011545737251",27.87,39.50,0,336.34,415.09,217.5,208.0,0.994,1336071.9,1336071.9,4818,0,0,0,L,1122011218,1,126.53,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140927,590256.00
06/21/2019 14:15,2,7.654,ACTIVE,218.71,362.49,60.006,1561140904,"201051344001230","174011545737251",28.05,33.00,0,329.73,413.59,217.3,207.8,1.008,1331335.5,1331335.5,4832,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140927,590257.00
06/21/2019 14:15,2,7.605,ACTIVE,218.71,362.79,60.028,1561140904,"201051344000646","174011545737251",28.03,38.60,0,331.83,415.69,215.9,206.5,0.990,1325197.0,1325197.0,4826,0,0,0,L,1122011218,1,125.62,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140928,590258.00
06/21/2019 14:15,2,7.539,ACTIVE,220.29,364.89,59.990,1561140904,"201051344000867","174011545737251",27.63,44.50,0,333.33,412.08,211.1,201.8,0.924,1322126.0,1322126.0,4808,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140929,590259.00
06/21/2019 14:15,2,7.482,ACTIVE,220.29,366.10,60.001,1561140904,"201051344000633","174011545737251",27.99,39.50,0,334.24,412.98,212.1,202.8,0.994,1319298.2,1319298.2,4817,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140930,590260.00
06/21/2019 14:15,2,7.699,ACTIVE,218.71,361.89,60.001,1561140904,"201051344000955","174011545737251",27.65,43.00,0,333.93,413.89,215.6,206.2,1.012,1345767.4,1345767.4,4819,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140931,590261.00
06/21/2019 14:15,2,7.350,ACTIVE,220.74,367.00,59.985,1561140904,"201051344000648","174011545737251",27.97,38.40,0,334.84,413.29,208.1,198.9,0.959,1333607.7,1333607.7,4806,0,0,0,L,1122011218,1,124.72,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140932,590262.00
06/21/2019 14:15,2,7.520,ACTIVE,221.19,364.89,60.022,1561140904,"201051344000645","174011545737251",27.37,42.00,0,335.44,411.78,208.6,199.4,0.928,1338999.0,1338999.0,4813,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140933,590263.00
06/21/2019 14:15,2,7.393,ACTIVE,221.19,366.70,59.990,1561140904,"201051344000569","174011545737251",27.93,38.00,0,333.63,415.69,208.8,199.7,0.955,1355678.8,1355678.8,4816,0,0,0,L,1122011218,1,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140934,590264.00
06/21/2019 14:15,2,7.492,ACTIVE,220.97,372.71,60.028,1561140904,"179051228000119","174011545737251",27.79,45.50,0,340.55,418.70,210.8,201.6,0.994,142089.0,142089.0,4850,0,0,0,L,46974696,1,125.40,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561140935,590265.00
06/21/2019 14:30,2,7.410,ACTIVE,221.42,365.80,60.028,1561141804,"201051344000579","174011545737251",28.53,35.40,0,335.74,416.29,214.0,204.6,0.994,1356585.3,1356585.3,4816,0,0,0,L,1122011218,1,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141805,590266.00
06/21/2019 14:30,2,7.586,ACTIVE,219.84,365.19,60.017,1561141804,"201051344001025","174011545737251",27.99,40.80,0,330.63,418.70,215.2,205.8,0.955,1340580.2,1340580.2,4815,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141806,590267.00
06/21/2019 14:30,2,7.439,ACTIVE,220.06,364.89,60.017,1561141804,"201051344001093","174011545737251",28.05,36.50,0,334.54,412.98,211.3,202.0,0.959,1323227.6,1323227.6,4820,0,0,0,L,1122011218,1,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141807,590268.00
06/21/2019 14:30,2,7.252,ACTIVE,221.42,364.89,60.017,1561141804,"201051344000458","174011545737251",28.37,42.50,0,331.83,415.99,208.3,199.1,0.937,1338136.5,1338136.5,4807,0,0,0,L,1122011218,1,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141808,590269.00
06/21/2019 14:30,2,7.584,ACTIVE,218.71,361.29,60.017,1561141804,"201051344000890","174011545737251",27.91,35.60,0,336.94,412.68,214.4,205.0,0.963,1338327.4,1338327.4,4816,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141809,590270.00
06/21/2019 14:30,2,7.373,ACTIVE,221.42,361.59,60.017,1561141804,"201051344000988","174011545737251",18.23,34.80,0,339.95,391.04,136.1,129.4,0.636,1023303.1,1023303.1,4812,0,0,0,L,1122011218,1,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141809,590271.00
06/21/2019 14:30,2,7.488,ACTIVE,220.06,363.09,59.990,1561141804,"201051344000582","174011545737251",27.99,39.00,0,335.74,414.79,212.2,202.9,0.950,1316092.9,1316092.9,4809,0,0,0,L,1122011218,1,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141810,590272.00
06/21/2019 14:30,2,7.369,ACTIVE,219.84,363.39,60.006,1561141804,"201051344000868","174011545737251",27.71,37.50,0,335.14,411.78,206.9,197.8,0.924,1324183.4,1324183.4,4810,0,0,0,L,1122011218,1,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141811,590273.00
06/21/2019 14:30,2,7.303,ACTIVE,221.19,366.70,60.033,1561141804,"201051344000576","174011545737251",27.55,42.30,0,335.74,411.18,203.7,194.7,0.941,1341157.7,1341157.7,4819,0,0,0,L,1122011218,1,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141812,590274.00
