ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 14:30,2,7.314,ACTIVE,221.19,366.10,60.012,1561141804,"201051344001158","174011545737251",28.07,36.80,0,335.14,411.78,207.9,198.7,0.959,1318275.3,1318275.3,4811,0,0,0,L,1122011218,1,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141813,590275.00
06/21/2019 14:30,2,7.484,ACTIVE,219.84,362.79,60.017,1561141804,"201051344000917","174011545737251",28.25,41.30,0,336.64,413.89,214.1,204.7,0.999,1332902.7,1332902.7,4819,0,0,0,L,1122011218,1,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141814,590276.00
06/21/2019 14:30,2,7.551,ACTIVE,218.93,355.28,60.022,1561141804,"201051344000417","174011545737251",18.01,36.80,0,337.54,388.94,137.7,131.0,0.628,1059636.5,1059636.5,4825,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141815,590277.00
06/21/2019 14:30,2,7.592,ACTIVE,218.48,362.79,60.022,1561141804,"201051344000685","174011545737251",27.69,35.20,0,336.94,412.08,212.8,203.4,1.008,1339241.4,1339241.4,4818,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141816,590278.00
06/21/2019 14:30,2,7.588,ACTIVE,220.29,364.29,60.012,1561141804,"201051344000651","174011545737251",27.83,43.00,0,335.14,413.59,213.8,204.4,0.977,1333006.3,1333006.3,4816,0,0,0,L,1122011218,1,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141817,590279.00
06/21/2019 14:30,2,7.408,ACTIVE,219.16,363.69,60.017,1561141804,"201051344000594","174011545737251",28.53,39.00,0,335.74,414.49,213.9,204.6,0.968,1343925.8,1343925.8,4815,0,0,0,L,1122011218,1,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141818,590280.00
06/21/2019 14:30,2,7.355,ACTIVE,221.42,365.80,60.022,1561141804,"201051344000469","174011545737251",27.85,35.00,0,334.54,412.38,207.5,198.3,0.977,1323926.4,1323926.4,4814,0,0,0,L,1122011218,1,125.17,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141819,590281.00
06/21/2019 14:30,2,7.672,ACTIVE,220.29,364.89,60.017,1561141804,"201051344000585","174011545737251",27.97,37.50,0,335.44,413.59,217.1,207.7,0.990,1347491.6,1347491.6,4812,0,0,0,L,1122011218,1,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141820,590282.00
06/21/2019 14:30,2,7.232,ACTIVE,221.64,367.00,60.001,1561141804,"201051344000853","174011545737251",28.19,40.20,0,342.35,414.79,206.4,197.3,0.946,1346954.9,1346954.9,4811,0,0,0,L,1122011218,1,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141821,590283.00
06/21/2019 14:30,2,7.553,ACTIVE,218.71,363.99,60.043,1561141804,"201051344001145","174011545737251",28.37,35.20,0,336.94,414.49,217.1,207.6,0.990,1347698.4,1347698.4,4829,0,0,0,L,1122011218,1,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141822,590284.00
06/21/2019 14:30,2,7.490,ACTIVE,219.39,365.80,60.006,1561141804,"201051344000438","174011545737251",28.21,37.80,0,336.34,415.09,213.8,204.5,0.986,1341160.7,1341160.7,4815,0,0,0,L,1122011218,1,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141823,590285.00
06/21/2019 14:30,2,7.607,ACTIVE,219.61,364.29,60.001,1561141804,"201051344001135","174011545737251",27.71,44.00,0,336.94,414.19,213.5,204.1,0.950,1328224.7,1328224.7,4810,0,0,0,L,1122011218,1,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141824,590286.00
06/21/2019 14:30,2,7.318,ACTIVE,221.42,366.40,60.012,1561141804,"201051344000983","174011545737251",27.93,39.30,0,334.84,411.48,207.0,197.9,0.955,1344945.1,1344945.1,4808,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141825,590287.00
06/21/2019 14:30,2,7.594,ACTIVE,220.06,365.49,60.033,1561141804,"201051344001203","174011545737251",27.91,39.00,0,336.34,415.09,214.6,205.2,0.986,1336123.5,1336123.5,4819,0,0,0,L,1122011218,1,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141826,590288.00
06/21/2019 14:30,2,7.477,ACTIVE,218.26,362.19,60.012,1561141804,"201051344001230","174011545737251",28.33,33.50,0,330.03,408.78,214.5,205.1,0.994,1331387.0,1331387.0,4833,0,0,0,L,1122011218,1,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141827,590289.00
06/21/2019 14:30,2,7.621,ACTIVE,218.48,364.29,60.022,1561141804,"201051344000646","174011545737251",27.69,38.00,0,336.04,413.29,213.7,204.3,0.986,1325248.4,1325248.4,4827,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141828,590290.00
06/21/2019 14:30,2,7.430,ACTIVE,220.06,364.89,60.012,1561141804,"201051344000867","174011545737251",27.63,44.80,0,334.54,411.48,207.8,198.7,0.950,1322175.9,1322175.9,4809,0,0,0,L,1122011218,1,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141829,590291.00
06/21/2019 14:30,2,7.453,ACTIVE,220.06,366.70,60.006,1561141804,"201051344000633","174011545737251",27.63,39.00,0,334.24,411.48,208.5,199.3,0.972,1319348.3,1319348.3,4818,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141830,590292.00
06/21/2019 14:30,2,7.508,ACTIVE,218.71,361.29,60.017,1561141804,"201051344000955","174011545737251",28.11,42.50,0,332.43,411.78,213.6,204.2,0.990,1345818.8,1345818.8,4820,0,0,0,L,1122011218,1,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141831,590293.00
06/21/2019 14:30,2,7.199,ACTIVE,220.74,366.10,60.017,1561141804,"201051344000648","174011545737251",28.13,38.40,0,335.44,412.08,205.1,196.0,0.946,1333656.9,1333656.9,4807,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141831,590294.00
06/21/2019 14:30,2,7.357,ACTIVE,220.74,363.99,60.043,1561141804,"201051344000645","174011545737251",27.53,41.30,0,335.74,410.28,205.1,196.0,0.915,1339048.3,1339048.3,4814,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141832,590295.00
06/21/2019 14:30,2,7.295,ACTIVE,221.19,365.49,60.006,1561141804,"201051344000569","174011545737251",27.83,38.80,0,334.84,411.48,205.7,196.6,0.950,1355728.3,1355728.3,4817,0,0,0,L,1122011218,1,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141833,590296.00
06/21/2019 14:30,2,7.375,ACTIVE,221.19,372.41,60.017,1561141804,"179051228000119","174011545737251",27.77,45.30,0,341.75,416.89,207.4,198.3,0.990,142138.8,142138.8,4851,0,0,0,L,46974696,1,125.62,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561141834,590297.00
06/21/2019 14:45,2,7.254,ACTIVE,221.19,367.30,60.033,1561142705,"201051344000579","174011545737251",28.43,36.30,0,336.04,412.68,208.9,199.7,0.972,1356635.9,1356635.9,4817,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142706,590298.00
06/21/2019 14:45,2,7.609,ALERT,219.84,363.69,60.017,1561142705,"201051344001025","174011545737251",27.37,40.40,0,302.98,412.68,210.9,201.7,0.946,1340631.0,1340631.0,4816,0,0,0,L,1122011218,1,125.62,124.72,0002,36,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142708,590299.00
06/21/2019 14:45,2,7.379,ACTIVE,220.06,364.89,60.017,1561142705,"201051344001093","174011545737251",27.65,36.50,0,326.72,425.01,206.5,197.4,0.932,1323277.6,1323277.6,4821,0,0,0,L,1122011218,1,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142709,590300.00
06/21/2019 14:45,2,7.139,ACTIVE,221.19,366.70,60.028,1561142705,"201051344000458","174011545737251",28.07,43.00,0,332.73,412.68,202.8,193.8,0.919,1338185.6,1338185.6,4808,0,0,0,L,1122011218,1,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142710,590301.00
06/21/2019 14:45,2,7.389,ACTIVE,218.48,362.19,60.033,1561142705,"201051344000890","174011545737251",27.95,36.50,0,332.73,407.87,209.0,199.8,0.950,1338378.0,1338378.0,4817,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142711,590302.00
06/21/2019 14:45,2,7.281,ACTIVE,221.19,360.38,60.033,1561142705,"201051344000988","174011545737251",18.03,34.50,0,339.04,389.84,132.9,126.4,0.614,1023335.2,1023335.2,4813,0,0,0,L,1122011218,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142712,590303.00
06/21/2019 14:45,2,7.414,ACTIVE,219.84,363.69,60.028,1561142705,"201051344000582","174011545737251",27.57,39.00,0,319.21,449.35,207.0,197.9,0.937,1316143.1,1316143.1,4810,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142713,590304.00
06/21/2019 14:45,2,7.230,ACTIVE,219.61,363.09,60.022,1561142705,"201051344000868","174011545737251",27.57,38.00,0,336.64,410.88,201.8,192.9,0.928,1324232.3,1324232.3,4811,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142714,590305.00
06/21/2019 14:45,2,7.109,ACTIVE,221.19,365.80,60.028,1561142705,"201051344000576","174011545737251",27.53,42.50,0,335.44,409.98,198.3,189.5,0.906,1341205.8,1341205.8,4820,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142715,590306.00
06/21/2019 14:45,2,7.223,ACTIVE,221.19,366.10,60.022,1561142705,"201051344001158","174011545737251",27.81,36.80,0,335.44,410.58,203.4,194.4,0.932,1318324.5,1318324.5,4812,0,0,0,L,1122011218,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142716,590307.00
06/21/2019 14:45,2,7.336,ACTIVE,219.61,363.69,60.033,1561142705,"201051344000917","174011545737251",28.19,40.60,0,327.32,423.50,209.4,200.2,0.977,1332953.4,1332953.4,4820,0,0,0,L,1122011218,1,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142717,590308.00
06/21/2019 14:45,2,7.268,ACTIVE,218.93,354.97,60.033,1561142705,"201051344000417","174011545737251",18.31,37.00,0,336.04,385.33,134.8,128.2,0.619,1059669.0,1059669.0,4826,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142718,590309.00
06/21/2019 14:45,2,7.359,ACTIVE,218.48,363.09,60.033,1561142705,"201051344000685","174011545737251",28.21,36.00,0,333.93,407.27,210.2,201.0,0.994,1339292.1,1339292.1,4819,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142719,590310.00
06/21/2019 14:45,2,7.398,ACTIVE,220.06,368.80,60.022,1561142705,"201051344000651","174011545737251",27.97,42.80,0,335.44,412.68,209.5,200.3,0.937,1333057.0,1333057.0,4817,0,0,0,L,1122011218,1,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142720,590311.00
06/21/2019 14:45,2,7.326,ACTIVE,218.93,361.59,60.028,1561142705,"201051344000594","174011545737251",27.99,39.30,0,336.64,412.98,207.6,198.4,0.946,1343976.2,1343976.2,4816,0,0,0,L,1122011218,1,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142721,590312.00
06/21/2019 14:45,2,7.135,ACTIVE,221.42,367.00,60.022,1561142705,"201051344000469","174011545737251",27.97,35.20,0,335.74,411.18,202.2,193.2,0.950,1323975.4,1323975.4,4815,0,0,0,L,1122011218,1,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142722,590313.00
06/21/2019 14:45,2,7.561,ALERT,220.06,364.89,60.038,1561142705,"201051344000585","174011545737251",27.81,37.30,0,284.94,412.68,213.0,203.7,1.008,1347543.1,1347543.1,4813,0,0,0,L,1122011218,1,125.62,124.94,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142724,590314.00
06/21/2019 14:45,2,7.086,ACTIVE,221.42,367.00,60.022,1561142705,"201051344000853","174011545737251",28.11,40.00,0,339.65,410.88,201.8,192.8,0.924,1347003.9,1347003.9,4812,0,0,0,L,1122011218,1,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142725,590315.00
06/21/2019 14:45,2,7.449,ACTIVE,218.71,362.19,60.049,1561142705,"201051344001145","174011545737251",28.23,34.80,0,336.64,412.38,212.8,203.5,0.972,1347750.0,1347750.0,4830,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142726,590316.00
06/21/2019 14:45,2,7.314,ACTIVE,219.39,366.10,60.028,1561142705,"201051344000438","174011545737251",28.47,37.30,0,337.54,413.29,210.9,201.6,0.963,1341211.8,1341211.8,4816,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142727,590317.00
06/21/2019 14:45,2,7.379,ACTIVE,219.61,363.09,60.017,1561142705,"201051344001135","174011545737251",28.03,43.40,0,333.93,411.48,209.5,200.3,0.932,1328275.4,1328275.4,4811,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142727,590318.00
06/21/2019 14:45,2,7.148,ACTIVE,221.19,365.49,60.022,1561142705,"201051344000983","174011545737251",27.93,38.60,0,335.74,410.58,202.2,193.2,0.937,1344994.2,1344994.2,4809,0,0,0,L,1122011218,1,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142728,590319.00
06/21/2019 14:45,2,7.504,ALERT,219.84,360.99,60.038,1561142705,"201051344001203","174011545737251",27.53,40.20,0,291.85,413.59,209.3,200.1,0.981,1336174.1,1336174.1,4820,0,0,0,L,1122011218,1,126.30,124.27,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142730,590320.00
06/21/2019 14:45,2,7.420,ACTIVE,218.48,362.79,60.006,1561142705,"201051344001230","174011545737251",27.89,34.30,0,330.03,407.87,209.4,200.2,0.972,1331437.9,1331437.9,4834,0,0,0,L,1122011218,1,125.40,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142731,590321.00
06/21/2019 14:45,2,7.336,ACTIVE,218.71,363.39,60.006,1561142705,"201051344000646","174011545737251",28.27,38.00,0,332.43,410.88,209.9,200.7,0.963,1325299.3,1325299.3,4828,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142732,590322.00
06/21/2019 14:45,2,7.162,ACTIVE,219.84,362.79,59.990,1561142705,"201051344000867","174011545737251",27.91,44.00,0,333.33,410.28,202.6,193.6,0.910,1322225.1,1322225.1,4810,0,0,0,L,1122011218,1,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142733,590323.00
06/21/2019 14:45,2,7.182,ACTIVE,220.06,362.19,60.012,1561142705,"201051344000633","174011545737251",28.01,39.50,0,334.24,410.88,203.7,194.7,0.924,1319397.7,1319397.7,4819,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142734,590324.00
06/21/2019 14:45,2,7.383,ACTIVE,218.71,362.79,60.022,1561142705,"201051344000955","174011545737251",28.13,42.30,0,332.13,410.28,210.1,200.9,0.986,1345869.8,1345869.8,4821,0,0,0,L,1122011218,1,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142735,590325.00
06/21/2019 14:45,2,6.982,ACTIVE,220.52,363.39,60.038,1561142705,"201051344000648","174011545737251",28.25,38.40,0,336.04,410.88,199.7,190.8,0.910,1333705.5,1333705.5,4808,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142736,590326.00
06/21/2019 14:45,2,7.131,ACTIVE,220.97,363.99,60.001,1561142705,"201051344000645","174011545737251",27.63,42.00,0,336.04,409.68,199.4,190.6,0.902,1339096.8,1339096.8,4815,0,0,0,L,1122011218,1,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142737,590327.00
06/21/2019 14:45,2,7.168,ACTIVE,220.97,365.19,60.043,1561142705,"201051344000569","174011545737251",27.65,38.20,0,335.14,410.28,200.7,191.8,0.928,1355777.0,1355777.0,4818,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142738,590328.00
06/21/2019 14:45,2,7.148,ACTIVE,220.74,370.90,60.012,1561142705,"179051228000119","174011545737251",27.89,45.50,0,342.05,415.99,201.8,192.8,0.963,142187.8,142187.8,4852,0,0,0,L,46974696,1,125.17,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561142739,590329.00
06/21/2019 15:00,2,7.004,ACTIVE,220.97,364.59,60.022,1561143604,"201051344000579","174011545737251",28.61,35.40,0,335.74,410.88,202.9,193.9,0.946,1356684.9,1356684.9,4818,0,0,0,L,1122011218,1,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143605,590330.00
06/21/2019 15:00,2,7.203,ACTIVE,219.61,363.39,60.038,1561143604,"201051344001025","174011545737251",28.15,41.00,0,337.24,411.48,205.2,196.2,0.915,1340680.6,1340680.6,4818,0,0,0,L,1122011218,1,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143606,590331.00
06/21/2019 15:00,2,7.115,ACTIVE,219.61,363.09,60.043,1561143604,"201051344001093","174011545737251",27.89,36.50,0,336.64,411.78,200.9,192.0,0.915,1323326.0,1323326.0,4822,0,0,0,L,1122011218,1,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143607,590332.00
06/21/2019 15:00,2,6.898,ACTIVE,220.97,365.19,60.022,1561143604,"201051344000458","174011545737251",28.13,43.20,0,331.23,411.48,196.3,187.6,0.915,1338233.2,1338233.2,4809,0,0,0,L,1122011218,1,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143608,590333.00
06/21/2019 15:00,2,7.141,ACTIVE,218.26,362.79,60.017,1561143604,"201051344000890","174011545737251",28.17,35.80,0,332.13,407.27,203.8,194.8,0.932,1338427.1,1338427.1,4818,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143609,590334.00
06/21/2019 15:00,2,7.113,ACTIVE,220.74,359.18,60.006,1561143604,"201051344000988","174011545737251",17.93,34.30,0,338.14,389.24,129.1,122.7,0.601,1023366.2,1023366.2,4814,0,0,0,L,1122011218,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143610,590335.00
06/21/2019 15:00,2,7.160,ACTIVE,219.84,364.89,60.012,1561143604,"201051344000582","174011545737251",27.77,40.60,0,336.64,412.38,201.4,192.5,0.924,1316191.8,1316191.8,4811,0,0,0,L,1122011218,1,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143611,590336.00
06/21/2019 15:00,2,6.990,ACTIVE,219.39,361.89,60.012,1561143604,"201051344000868","174011545737251",27.71,38.00,0,335.74,409.68,196.1,187.3,0.862,1324279.7,1324279.7,4812,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143612,590337.00
06/21/2019 15:00,2,6.916,ACTIVE,220.74,364.29,60.012,1561143604,"201051344000576","174011545737251",27.45,42.00,0,336.04,408.18,192.3,183.7,0.906,1341252.3,1341252.3,4821,0,0,0,L,1122011218,1,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143613,590338.00
06/21/2019 15:00,2,6.980,ACTIVE,220.97,364.89,60.028,1561143604,"201051344001158","174011545737251",27.97,36.50,0,335.44,409.68,197.6,188.8,0.919,1318372.3,1318372.3,4813,0,0,0,L,1122011218,1,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143614,590339.00
06/21/2019 15:00,2,7.082,ACTIVE,219.39,361.89,60.012,1561143604,"201051344000917","174011545737251",28.47,40.80,0,337.24,411.48,203.8,194.7,0.955,1333002.6,1333002.6,4821,0,0,0,L,1122011218,1,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143615,590340.00
06/21/2019 15:00,2,7.170,ACTIVE,218.71,355.28,60.022,1561143604,"201051344000417","174011545737251",18.07,36.80,0,337.84,385.33,131.2,124.8,0.597,1059700.5,1059700.5,4827,0,0,0,L,1122011218,1,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143616,590341.00
06/21/2019 15:00,2,7.219,ACTIVE,218.03,361.89,60.012,1561143604,"201051344000685","174011545737251",27.95,36.00,0,336.64,406.97,204.3,195.2,0.972,1339341.4,1339341.4,4820,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143617,590342.00
06/21/2019 15:00,2,7.162,ACTIVE,219.84,363.99,60.054,1561143604,"201051344000651","174011545737251",28.15,42.80,0,336.34,411.48,204.2,195.2,0.928,1333106.2,1333106.2,4818,0,0,0,L,1122011218,1,126.30,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143618,590343.00
06/21/2019 15:00,2,7.010,ACTIVE,218.93,361.59,60.022,1561143604,"201051344000594","174011545737251",28.47,39.00,0,336.04,412.38,202.2,193.2,0.919,1344025.0,1344025.0,4817,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143619,590344.00
06/21/2019 15:00,2,6.967,ACTIVE,220.97,365.80,60.028,1561143604,"201051344000469","174011545737251",27.85,35.60,0,335.74,409.38,196.4,187.7,0.932,1324022.8,1324022.8,4816,0,0,0,L,1122011218,1,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143620,590345.00
06/21/2019 15:00,2,7.424,ACTIVE,219.84,364.59,60.017,1561143604,"201051344000585","174011545737251",27.65,38.00,0,336.34,411.78,207.8,198.7,0.968,1347593.1,1347593.1,4815,0,0,0,L,1122011218,1,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143620,590346.00
06/21/2019 15:00,2,6.928,ACTIVE,221.42,365.49,60.022,1561143604,"201051344000853","174011545737251",27.95,39.30,0,337.84,409.38,196.1,187.3,0.893,1347051.2,1347051.2,4813,0,0,0,L,1122011218,1,125.85,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143621,590347.00
06/21/2019 15:00,2,7.172,ACTIVE,218.48,362.19,60.022,1561143604,"201051344001145","174011545737251",28.53,35.20,0,337.24,411.18,207.2,198.1,0.946,1347799.9,1347799.9,4831,0,0,0,L,1122011218,1,125.17,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143622,590348.00
06/21/2019 15:00,2,7.131,ACTIVE,219.39,364.89,60.022,1561143604,"201051344000438","174011545737251",28.43,37.30,0,337.54,412.08,205.2,196.1,0.955,1341261.2,1341261.2,4817,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143623,590349.00
06/21/2019 15:00,2,7.207,ACTIVE,219.39,363.99,60.049,1561143604,"201051344001135","174011545737251",27.91,43.20,0,337.54,411.18,203.7,194.7,0.919,1328324.5,1328324.5,4812,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143624,590350.00
06/21/2019 15:00,2,6.957,ACTIVE,220.97,362.19,60.028,1561143604,"201051344000983","174011545737251",27.91,39.30,0,335.44,409.08,196.5,187.7,0.902,1345041.5,1345041.5,4810,0,0,0,L,1122011218,1,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143625,590351.00
06/21/2019 15:00,2,7.240,ACTIVE,219.61,363.09,60.059,1561143604,"201051344001203","174011545737251",27.79,39.80,0,337.54,411.78,203.7,194.7,0.959,1336223.2,1336223.2,4822,0,0,0,L,1122011218,1,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143626,590352.00
06/21/2019 15:00,2,7.166,ACTIVE,218.26,361.89,60.070,1561143604,"201051344001230","174011545737251",28.13,34.00,0,330.33,406.37,204.0,195.0,0.950,1331487.0,1331487.0,4835,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143627,590353.00
06/21/2019 15:00,2,7.258,ACTIVE,218.26,362.19,60.038,1561143604,"201051344000646","174011545737251",27.87,38.00,0,333.33,408.48,204.8,195.7,0.946,1325348.5,1325348.5,4829,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143628,590354.00
06/21/2019 15:00,2,6.959,ACTIVE,219.84,362.49,60.022,1561143604,"201051344000867","174011545737251",27.93,44.30,0,337.24,408.78,196.8,188.1,0.879,1322272.6,1322272.6,4811,0,0,0,L,1122011218,1,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143629,590355.00
06/21/2019 15:00,2,6.932,ACTIVE,219.84,364.29,60.022,1561143604,"201051344000633","174011545737251",28.19,39.80,0,331.83,412.68,197.9,189.1,0.928,1319445.4,1319445.4,4820,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143630,590356.00
06/21/2019 15:00,2,7.111,ACTIVE,218.48,361.29,60.022,1561143604,"201051344000955","174011545737251",28.43,42.00,0,321.01,414.49,204.6,195.5,0.955,1345918.9,1345918.9,4822,0,0,0,L,1122011218,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143631,590357.00
06/21/2019 15:00,2,6.822,ACTIVE,220.29,364.29,60.028,1561143604,"201051344000648","174011545737251",28.11,38.80,0,335.44,409.08,194.2,185.5,0.897,1333752.2,1333752.2,4809,0,0,0,L,1122011218,1,124.72,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143632,590358.00
06/21/2019 15:00,2,6.982,ACTIVE,220.52,364.29,60.022,1561143604,"201051344000645","174011545737251",27.43,41.50,0,336.64,407.87,193.9,185.3,0.893,1339143.5,1339143.5,4816,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143633,590359.00
06/21/2019 15:00,2,6.994,ACTIVE,220.74,364.59,59.996,1561143604,"201051344000569","174011545737251",27.53,38.40,0,334.84,408.78,194.9,186.2,0.902,1355824.0,1355824.0,4819,0,0,0,L,1122011218,1,124.72,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143633,590360.00
06/21/2019 15:00,2,6.908,ACTIVE,220.52,368.80,60.017,1561143604,"179051228000119","174011545737251",28.03,45.50,0,342.35,413.89,196.0,187.2,0.941,142235.1,142235.1,4853,0,0,0,L,46974696,1,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561143634,590361.00
06/21/2019 15:15,2,6.748,ACTIVE,220.52,364.29,60.006,1561144505,"201051344000579","174011545737251",28.82,35.60,0,326.12,414.79,197.0,188.2,0.919,1356732.6,1356732.6,4819,0,0,0,L,1122011218,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144506,590362.00
06/21/2019 15:15,2,7.123,ACTIVE,218.93,362.19,60.017,1561144505,"201051344001025","174011545737251",27.65,40.20,0,327.32,412.08,199.5,190.7,0.897,1340728.9,1340728.9,4819,0,0,0,L,1122011218,1,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144507,590363.00
06/21/2019 15:15,2,6.785,ACTIVE,218.93,362.19,60.017,1561144505,"201051344001093","174011545737251",28.35,36.50,0,326.72,411.78,194.7,186.0,0.893,1323373.2,1323373.2,4823,0,0,0,L,1122011218,1,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144508,590364.00
06/21/2019 15:15,2,6.740,ACTIVE,220.52,363.99,60.012,1561144505,"201051344000458","174011545737251",27.99,42.30,0,328.22,414.49,191.0,182.4,0.888,1338279.3,1338279.3,4810,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144509,590365.00
06/21/2019 15:15,2,6.977,ACTIVE,217.80,361.29,60.006,1561144505,"201051344000890","174011545737251",27.99,36.00,0,321.91,410.88,197.6,188.8,0.902,1338475.0,1338475.0,4819,0,0,0,L,1122011218,1,125.17,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144510,590366.00
06/21/2019 15:15,2,6.777,ACTIVE,220.52,358.28,60.001,1561144505,"201051344000988","174011545737251",18.25,34.80,0,327.32,389.84,125.3,119.1,0.588,1023396.4,1023396.4,4815,0,0,0,L,1122011218,1,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144510,590367.00
06/21/2019 15:15,2,6.953,ACTIVE,218.93,361.29,60.001,1561144505,"201051344000582","174011545737251",27.83,39.50,0,327.62,412.68,195.8,187.1,0.910,1316239.2,1316239.2,4812,0,0,0,L,1122011218,1,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144512,590368.00
06/21/2019 15:15,2,6.785,ACTIVE,219.16,362.19,60.022,1561144505,"201051344000868","174011545737251",27.69,37.00,0,326.42,409.38,190.2,181.6,0.862,1324325.7,1324325.7,4813,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144512,590369.00
06/21/2019 15:15,2,6.604,ACTIVE,220.29,362.49,60.017,1561144505,"201051344000576","174011545737251",27.93,41.50,0,325.22,412.38,186.7,178.3,0.862,1341297.5,1341297.5,4822,0,0,0,L,1122011218,1,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144513,590370.00
06/21/2019 15:15,2,6.773,ACTIVE,220.52,362.49,60.012,1561144505,"201051344001158","174011545737251",27.93,36.30,0,325.22,413.89,191.6,183.0,0.866,1318418.7,1318418.7,4814,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144514,590371.00
06/21/2019 15:15,2,6.971,ACTIVE,218.71,361.59,60.022,1561144505,"201051344000917","174011545737251",28.15,40.20,0,326.42,411.18,198.4,189.6,0.937,1333050.7,1333050.7,4822,0,0,0,L,1122011218,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144515,590372.00
06/21/2019 15:15,2,6.963,ACTIVE,218.03,355.58,60.012,1561144505,"201051344000417","174011545737251",18.07,36.30,0,327.62,387.14,127.4,121.1,0.583,1059731.2,1059731.2,4828,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144516,590373.00
06/21/2019 15:15,2,6.994,ACTIVE,217.35,360.69,60.001,1561144505,"201051344000685","174011545737251",27.99,36.00,0,321.91,412.38,198.2,189.4,0.950,1339389.4,1339389.4,4821,0,0,0,L,1122011218,1,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144517,590374.00
06/21/2019 15:15,2,7.049,ACTIVE,219.16,363.09,60.006,1561144505,"201051344000651","174011545737251",27.79,43.00,0,326.42,415.09,198.4,189.6,0.879,1333154.3,1333154.3,4819,0,0,0,L,1122011218,1,126.07,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144518,590375.00
06/21/2019 15:15,2,6.773,ACTIVE,218.48,362.19,60.038,1561144505,"201051344000594","174011545737251",28.59,38.60,0,326.12,411.18,196.1,187.3,0.897,1344072.4,1344072.4,4818,0,0,0,L,1122011218,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144519,590376.00
06/21/2019 15:15,2,6.658,ACTIVE,220.52,363.99,60.012,1561144505,"201051344000469","174011545737251",28.19,35.00,0,326.42,413.29,190.1,181.5,0.902,1324068.9,1324068.9,4817,0,0,0,L,1122011218,1,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144520,590377.00
06/21/2019 15:15,2,7.135,ACTIVE,219.16,363.69,60.038,1561144505,"201051344000585","174011545737251",27.97,37.00,0,326.72,413.29,202.1,193.2,0.941,1347642.0,1347642.0,4816,0,0,0,L,1122011218,1,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144521,590378.00
06/21/2019 15:15,2,6.762,ACTIVE,220.74,364.59,60.017,1561144505,"201051344000853","174011545737251",27.77,39.80,0,325.52,413.29,190.2,181.6,0.875,1347097.3,1347097.3,4814,0,0,0,L,1122011218,1,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144522,590379.00
06/21/2019 15:15,2,7.020,ACTIVE,217.80,362.49,60.054,1561144505,"201051344001145","174011545737251",28.43,34.80,0,325.82,413.59,201.9,193.0,0.928,1347848.7,1347848.7,4832,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144523,590380.00
06/21/2019 15:15,2,6.857,ACTIVE,218.48,362.19,60.006,1561144505,"201051344000438","174011545737251",28.67,37.50,0,328.22,412.08,199.1,190.2,0.924,1341309.4,1341309.4,4818,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144524,590381.00
06/21/2019 15:15,2,6.973,ACTIVE,218.71,361.59,60.012,1561144505,"201051344001135","174011545737251",28.01,42.80,0,326.72,411.78,197.8,189.0,0.884,1328372.5,1328372.5,4813,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144525,590382.00
06/21/2019 15:15,2,6.725,ACTIVE,220.29,365.49,60.001,1561144505,"201051344000983","174011545737251",28.03,39.50,0,325.82,413.89,190.9,182.3,0.884,1345087.7,1345087.7,4811,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144526,590383.00
06/21/2019 15:15,2,7.006,ACTIVE,219.16,361.59,60.028,1561144505,"201051344001203","174011545737251",27.91,39.80,0,328.22,410.28,197.8,189.0,0.924,1336271.1,1336271.1,4823,0,0,0,L,1122011218,1,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144527,590384.00
06/21/2019 15:15,2,6.764,ACTIVE,217.58,359.78,60.001,1561144505,"201051344001230","174011545737251",28.80,33.50,0,320.71,411.78,197.3,188.5,0.928,1331535.0,1331535.0,4836,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144528,590385.00
06/21/2019 15:15,2,6.928,ACTIVE,217.58,362.19,60.017,1561144505,"201051344000646","174011545737251",28.25,37.50,0,326.72,411.78,198.2,189.4,0.915,1325396.6,1325396.6,4830,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144528,590386.00
06/21/2019 15:15,2,6.771,ACTIVE,219.39,361.59,59.990,1561144505,"201051344000867","174011545737251",27.89,44.00,0,327.62,412.68,191.2,182.6,0.857,1322318.8,1322318.8,4812,0,0,0,L,1122011218,1,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144529,590387.00
06/21/2019 15:15,2,6.688,ACTIVE,219.39,361.89,60.017,1561144505,"201051344000633","174011545737251",28.35,38.60,0,325.52,412.38,192.0,183.4,0.875,1319491.8,1319491.8,4821,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144530,590388.00
06/21/2019 15:15,2,6.906,ACTIVE,217.80,361.89,60.022,1561144505,"201051344000955","174011545737251",28.35,41.80,0,324.92,410.88,198.2,189.3,0.937,1345966.9,1345966.9,4823,0,0,0,L,1122011218,1,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144531,590389.00
06/21/2019 15:15,2,6.564,ACTIVE,219.84,363.09,59.975,1561144505,"201051344000648","174011545737251",28.25,38.80,0,327.62,413.59,187.8,179.3,0.875,1333797.8,1333797.8,4810,0,0,0,L,1122011218,1,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144532,590390.00
06/21/2019 15:15,2,6.689,ACTIVE,220.06,359.78,60.017,1561144505,"201051344000645","174011545737251",27.75,42.00,0,325.82,413.29,188.0,179.5,0.853,1339189.0,1339189.0,4817,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144533,590391.00
06/21/2019 15:15,2,6.703,ACTIVE,220.06,364.29,60.038,1561144505,"201051344000569","174011545737251",27.87,37.50,0,325.82,413.29,189.1,180.6,0.871,1355869.8,1355869.8,4820,0,0,0,L,1122011218,1,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144534,590392.00
06/21/2019 15:15,2,6.678,ACTIVE,219.84,368.20,60.006,1561144505,"179051228000119","174011545737251",27.89,45.30,0,333.03,415.09,188.6,180.1,0.897,142281.1,142281.1,4854,0,0,0,L,46974696,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561144535,590393.00
06/21/2019 15:30,2,6.527,ACTIVE,220.29,363.69,59.985,1561145404,"201051344000579","174011545737251",28.75,35.20,0,327.02,409.68,190.1,181.5,0.902,1356778.6,1356778.6,4820,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145405,590394.00
06/21/2019 15:30,2,6.848,ACTIVE,219.16,361.59,60.022,1561145404,"201051344001025","174011545737251",27.85,40.20,0,326.12,409.08,193.1,184.5,0.862,1340775.7,1340775.7,4820,0,0,0,L,1122011218,1,125.17,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145406,590395.00
06/21/2019 15:30,2,6.574,ACTIVE,219.16,361.29,59.990,1561145404,"201051344001093","174011545737251",28.27,36.00,0,327.62,415.09,188.1,179.6,0.866,1323418.8,1323418.8,4824,0,0,0,L,1122011218,1,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145407,590396.00
06/21/2019 15:30,2,6.395,ACTIVE,220.29,360.38,60.012,1561145404,"201051344000458","174011545737251",28.45,42.30,0,327.02,412.08,184.2,175.9,0.844,1338324.0,1338324.0,4811,0,0,0,L,1122011218,1,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145408,590397.00
06/21/2019 15:30,2,6.744,ACTIVE,218.03,359.18,60.012,1561145404,"201051344000890","174011545737251",28.03,36.00,0,326.72,408.18,191.4,182.8,0.871,1338521.3,1338521.3,4820,0,0,0,L,1122011218,1,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145409,590398.00
06/21/2019 15:30,2,6.576,ACTIVE,220.52,358.28,59.969,1561145404,"201051344000988","174011545737251",18.17,34.00,0,327.62,388.64,121.0,114.9,0.566,1023425.5,1023425.5,4816,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145410,590399.00
06/21/2019 15:30,2,6.732,ACTIVE,219.16,362.19,60.001,1561145404,"201051344000582","174011545737251",27.79,39.50,0,327.32,410.88,189.6,181.0,0.879,1316285.1,1316285.1,4813,0,0,0,L,1122011218,1,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145411,590400.00
06/21/2019 15:30,2,6.531,ACTIVE,218.93,360.99,60.012,1561145404,"201051344000868","174011545737251",27.77,37.50,0,327.92,407.87,183.8,175.5,0.831,1324370.3,1324370.3,4814,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145412,590401.00
06/21/2019 15:30,2,6.332,ACTIVE,220.29,363.39,60.012,1561145404,"201051344000576","174011545737251",28.11,41.50,0,325.52,408.18,180.4,172.2,0.835,1341341.2,1341341.2,4823,0,0,0,L,1122011218,1,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145413,590402.00
06/21/2019 15:30,2,6.520,ACTIVE,220.52,364.29,60.001,1561145404,"201051344001158","174011545737251",28.01,36.30,0,325.82,411.48,184.9,176.6,0.871,1318463.4,1318463.4,4815,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145414,590403.00
06/21/2019 15:30,2,6.740,ACTIVE,218.93,361.29,60.001,1561145404,"201051344000917","174011545737251",28.23,40.20,0,326.72,411.48,192.5,183.9,0.902,1333097.2,1333097.2,4823,0,0,0,L,1122011218,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145415,590404.00
06/21/2019 15:30,2,6.625,ACTIVE,218.26,354.07,60.012,1561145404,"201051344000417","174011545737251",18.39,36.00,0,327.62,385.63,123.5,117.2,0.575,1059760.9,1059760.9,4829,0,0,0,L,1122011218,1,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145416,590405.00
06/21/2019 15:30,2,6.713,ACTIVE,217.80,360.08,59.990,1561145404,"201051344000685","174011545737251",28.27,36.00,0,327.32,409.98,192.3,183.7,0.924,1339435.8,1339435.8,4822,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145416,590406.00
06/21/2019 15:30,2,6.797,ACTIVE,219.39,360.99,60.001,1561145404,"201051344000651","174011545737251",27.87,42.30,0,328.22,410.88,191.9,183.3,0.888,1333200.7,1333200.7,4820,0,0,0,L,1122011218,1,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145417,590407.00
06/21/2019 15:30,2,6.396,ACTIVE,218.48,361.59,60.012,1561145404,"201051344000594","174011545737251",29.18,38.00,0,324.92,410.58,189.0,180.5,0.857,1344118.3,1344118.3,4819,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145418,590408.00
06/21/2019 15:30,2,6.426,ACTIVE,220.52,364.29,60.001,1561145404,"201051344000469","174011545737251",28.25,35.00,0,326.72,411.78,183.9,175.6,0.866,1324113.4,1324113.4,4818,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145419,590409.00
06/21/2019 15:30,2,6.947,ACTIVE,219.39,362.49,59.985,1561145404,"201051344000585","174011545737251",27.85,37.00,0,328.22,411.78,195.9,187.1,0.910,1347689.4,1347689.4,4817,0,0,0,L,1122011218,1,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145420,590410.00
06/21/2019 15:30,2,6.479,ALERT,220.74,363.69,59.996,1561145404,"201051344000853","174011545737251",27.99,38.40,0,304.78,411.48,183.6,175.3,0.849,1347141.6,1347141.6,4815,0,0,0,L,1122011218,1,125.62,125.40,0002,37,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145422,590411.00
06/21/2019 15:30,2,6.793,ACTIVE,217.80,360.08,59.980,1561145404,"201051344001145","174011545737251",28.35,34.30,0,327.32,410.88,195.1,186.4,0.897,1347896.0,1347896.0,4833,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145423,590412.00
06/21/2019 15:30,2,6.633,ACTIVE,218.71,362.19,60.022,1561145404,"201051344000438","174011545737251",28.69,37.30,0,327.92,411.78,192.8,184.1,0.893,1341356.1,1341356.1,4819,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145424,590413.00
06/21/2019 15:30,2,6.719,ACTIVE,218.93,360.38,60.001,1561145404,"201051344001135","174011545737251",28.19,42.80,0,327.92,409.68,191.8,183.2,0.857,1328418.9,1328418.9,4814,0,0,0,L,1122011218,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145425,590414.00
06/21/2019 15:30,2,6.449,ACTIVE,220.29,363.69,59.975,1561145404,"201051344000983","174011545737251",28.21,38.40,0,326.42,406.37,184.2,175.8,0.849,1345132.4,1345132.4,4812,0,0,0,L,1122011218,1,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145426,590415.00
06/21/2019 15:30,2,6.729,ACTIVE,219.16,360.08,60.012,1561145404,"201051344001203","174011545737251",28.11,40.00,0,327.02,408.78,191.4,182.9,0.888,1336317.5,1336317.5,4824,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145427,590416.00
