ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 15:30,2,6.660,ACTIVE,217.80,357.38,59.985,1561145404,"201051344001230","174011545737251",28.43,33.80,0,317.40,409.98,191.5,182.9,0.902,1331581.4,1331581.4,4837,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145428,590417.00
06/21/2019 15:30,2,6.662,ACTIVE,217.80,359.78,60.006,1561145404,"201051344000646","174011545737251",28.47,36.80,0,325.82,410.28,192.0,183.4,0.893,1325443.1,1325443.1,4831,0,0,0,L,1122011218,1,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145429,590418.00
06/21/2019 15:30,2,6.562,ACTIVE,218.93,359.78,60.006,1561145404,"201051344000867","174011545737251",27.75,43.80,0,325.82,406.67,184.3,176.0,0.818,1322363.6,1322363.6,4813,0,0,0,L,1122011218,1,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145430,590419.00
06/21/2019 15:30,2,6.496,ACTIVE,219.16,363.09,60.033,1561145404,"201051344000633","174011545737251",28.19,38.20,0,325.82,409.68,185.4,177.1,0.862,1319536.8,1319536.8,4822,0,0,0,L,1122011218,1,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145431,590420.00
06/21/2019 15:30,2,6.654,ACTIVE,218.03,360.99,59.985,1561145404,"201051344000955","174011545737251",28.47,41.50,0,323.11,410.28,191.7,183.1,0.902,1346013.4,1346013.4,4824,0,0,0,L,1122011218,1,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145432,590421.00
06/21/2019 15:30,2,6.309,ALERT,219.84,364.59,60.012,1561145404,"201051344000648","174011545737251",28.43,37.80,0,301.77,407.87,181.7,173.4,0.835,1333841.6,1333841.6,4811,0,0,0,L,1122011218,1,124.49,125.62,0002,34,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145433,590422.00
06/21/2019 15:30,2,6.490,ALERT,220.29,361.59,60.006,1561145404,"201051344000645","174011545737251",27.63,41.50,0,282.84,409.38,181.7,173.4,0.813,1339232.9,1339232.9,4818,0,0,0,L,1122011218,1,125.17,125.62,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145435,590423.00
06/21/2019 15:30,2,6.465,ALERT,220.29,363.69,60.006,1561145404,"201051344000569","174011545737251",27.93,37.30,0,301.47,409.08,182.8,174.5,0.849,1355914.0,1355914.0,4821,0,0,0,L,1122011218,1,124.72,125.62,0002,34,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145437,590424.00
06/21/2019 15:30,2,6.465,ACTIVE,219.84,368.20,59.996,1561145404,"179051228000119","174011545737251",28.07,44.80,0,331.23,413.29,183.7,175.4,0.871,142325.8,142325.8,4855,0,0,0,L,46974696,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561145438,590425.00
06/21/2019 15:45,2,6.230,ACTIVE,220.06,360.99,59.985,1561146304,"201051344000579","174011545737251",28.84,34.80,0,336.94,405.17,181.9,173.7,0.853,1356823.1,1356823.1,4821,0,0,0,L,1122011218,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146306,590426.00
06/21/2019 15:45,2,6.570,ACTIVE,218.93,359.48,59.990,1561146304,"201051344001025","174011545737251",27.95,39.50,0,337.84,405.47,186.0,177.6,0.835,1340821.0,1340821.0,4821,0,0,0,L,1122011218,1,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146307,590427.00
06/21/2019 15:45,2,6.322,ACTIVE,219.16,361.59,59.996,1561146304,"201051344001093","174011545737251",28.19,35.20,0,338.14,405.17,180.4,172.2,0.822,1323462.8,1323462.8,4825,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146308,590428.00
06/21/2019 15:45,2,6.105,ACTIVE,220.06,360.38,59.985,1561146304,"201051344000458","174011545737251",28.53,41.30,0,337.24,403.67,176.3,168.3,0.804,1338367.1,1338367.1,4812,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146308,590429.00
06/21/2019 15:45,2,6.484,ACTIVE,217.80,358.88,60.022,1561146304,"201051344000890","174011545737251",27.95,34.50,0,332.13,401.56,183.6,175.3,0.840,1338566.1,1338566.1,4821,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146309,590430.00
06/21/2019 15:45,2,6.330,ACTIVE,220.06,357.38,59.990,1561146304,"201051344000988","174011545737251",18.11,33.80,0,338.14,385.63,116.1,110.1,0.535,1023453.7,1023453.7,4817,0,0,0,L,1122011218,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146310,590431.00
06/21/2019 15:45,2,6.311,ACTIVE,219.16,360.38,59.996,1561146304,"201051344000582","174011545737251",28.49,38.80,0,337.54,406.97,182.1,173.8,0.844,1316329.6,1316329.6,4814,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146311,590432.00
06/21/2019 15:45,2,6.188,ACTIVE,218.93,360.38,59.959,1561146304,"201051344000868","174011545737251",28.09,36.50,0,337.54,404.27,176.0,167.9,0.804,1324413.2,1324413.2,4815,0,0,0,L,1122011218,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146312,590433.00
06/21/2019 15:45,2,6.121,ACTIVE,220.06,361.89,60.006,1561146304,"201051344000576","174011545737251",27.89,40.40,0,336.34,403.07,172.8,164.9,0.809,1341383.3,1341383.3,4824,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146313,590434.00
06/21/2019 15:45,2,6.160,ACTIVE,220.06,362.49,59.980,1561146304,"201051344001158","174011545737251",28.41,35.20,0,336.64,404.27,177.2,169.1,0.840,1318506.7,1318506.7,4816,0,0,0,L,1122011218,1,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146314,590435.00
06/21/2019 15:45,2,6.424,ACTIVE,218.71,359.78,59.990,1561146304,"201051344000917","174011545737251",28.45,39.50,0,335.74,406.37,185.2,176.8,0.866,1333142.2,1333142.2,4824,0,0,0,L,1122011218,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146315,590436.00
06/21/2019 15:45,2,6.387,ACTIVE,218.26,353.17,60.001,1561146304,"201051344000417","174011545737251",18.33,35.60,0,334.84,383.23,118.7,112.6,0.552,1059789.7,1059789.7,4830,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146316,590437.00
06/21/2019 15:45,2,6.379,ACTIVE,217.80,360.99,59.985,1561146304,"201051344000685","174011545737251",28.57,34.80,0,336.94,401.56,184.4,176.1,0.884,1339480.7,1339480.7,4823,0,0,0,L,1122011218,1,125.40,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146317,590438.00
06/21/2019 15:45,2,6.482,ACTIVE,219.16,361.59,59.964,1561146304,"201051344000651","174011545737251",28.09,41.80,0,338.14,406.07,184.4,176.0,0.831,1333245.6,1333245.6,4821,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146318,590439.00
06/21/2019 15:45,2,6.219,ACTIVE,218.03,359.78,60.001,1561146304,"201051344000594","174011545737251",28.77,37.30,0,336.64,404.87,181.1,172.9,0.826,1344162.6,1344162.6,4820,0,0,0,L,1122011218,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146319,590440.00
06/21/2019 15:45,2,6.090,ACTIVE,220.29,361.59,59.996,1561146304,"201051344000469","174011545737251",28.55,34.50,0,336.04,404.57,176.0,167.9,0.826,1324156.4,1324156.4,4819,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146320,590441.00
06/21/2019 15:45,2,6.609,ACTIVE,219.16,360.69,59.990,1561146304,"201051344000585","174011545737251",28.23,36.50,0,337.54,406.67,188.9,180.4,0.884,1347735.3,1347735.3,4818,0,0,0,L,1122011218,1,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146321,590442.00
06/21/2019 15:45,2,6.156,ACTIVE,220.74,362.79,59.990,1561146304,"201051344000853","174011545737251",28.25,37.00,0,337.54,403.97,176.1,168.0,0.835,1347184.5,1347184.5,4817,0,0,0,L,1122011218,1,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146322,590443.00
06/21/2019 15:45,2,6.389,ACTIVE,218.03,360.38,59.980,1561146304,"201051344001145","174011545737251",28.94,34.50,0,336.94,405.77,187.2,178.7,0.862,1347941.6,1347941.6,4834,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146323,590444.00
06/21/2019 15:45,2,6.379,ACTIVE,218.71,360.69,59.985,1561146304,"201051344000438","174011545737251",28.55,36.50,0,337.84,405.77,184.4,176.1,0.853,1341401.0,1341401.0,4820,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146324,590445.00
06/21/2019 15:45,2,6.445,ACTIVE,218.71,358.88,59.980,1561146304,"201051344001135","174011545737251",28.27,41.80,0,337.54,404.27,184.5,176.2,0.831,1328463.8,1328463.8,4815,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146325,590446.00
06/21/2019 15:45,2,6.256,ACTIVE,220.06,362.79,59.996,1561146304,"201051344000983","174011545737251",27.83,37.80,0,336.34,405.17,176.4,168.4,0.822,1345175.4,1345175.4,4813,0,0,0,L,1122011218,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146326,590447.00
06/21/2019 15:45,2,6.447,ACTIVE,219.16,360.69,59.985,1561146304,"201051344001203","174011545737251",28.15,38.80,0,338.44,406.67,183.8,175.5,0.857,1336362.3,1336362.3,4825,0,0,0,L,1122011218,1,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146327,590448.00
06/21/2019 15:45,2,6.416,ACTIVE,217.58,359.18,59.990,1561146304,"201051344001230","174011545737251",28.27,32.40,0,330.63,400.66,183.7,175.4,0.857,1331626.2,1331626.2,4838,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146328,590449.00
06/21/2019 15:45,2,6.441,ACTIVE,217.80,359.18,59.990,1561146304,"201051344000646","174011545737251",28.33,38.80,0,331.53,401.56,184.8,176.5,0.844,1325488.1,1325488.1,4832,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146329,590450.00
06/21/2019 15:45,2,6.229,ACTIVE,219.16,359.18,59.996,1561146304,"201051344000867","174011545737251",28.05,43.00,0,338.44,402.46,176.9,168.8,0.795,1322406.8,1322406.8,4814,0,0,0,L,1122011218,1,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146330,590451.00
06/21/2019 15:45,2,6.084,ACTIVE,219.16,360.38,59.990,1561146304,"201051344000633","174011545737251",28.75,37.30,0,336.94,404.87,177.1,169.0,0.831,1319580.1,1319580.1,4823,0,0,0,L,1122011218,1,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146330,590452.00
06/21/2019 15:45,2,6.324,ACTIVE,218.03,359.48,59.985,1561146304,"201051344000955","174011545737251",28.65,41.50,0,331.83,400.66,183.5,175.2,0.849,1346058.1,1346058.1,4825,0,0,0,L,1122011218,1,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146331,590453.00
06/21/2019 15:45,2,6.045,ACTIVE,219.84,360.38,60.001,1561146304,"201051344000648","174011545737251",28.29,37.00,0,336.94,404.57,173.3,165.3,0.826,1333884.0,1333884.0,4813,0,0,0,L,1122011218,1,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146332,590454.00
06/21/2019 15:45,2,6.189,ACTIVE,220.06,361.89,59.990,1561146304,"201051344000645","174011545737251",27.75,40.00,0,337.24,403.07,173.9,165.9,0.787,1339275.3,1339275.3,4820,0,0,0,L,1122011218,1,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146333,590455.00
06/21/2019 15:45,2,6.182,ACTIVE,220.06,362.49,59.996,1561146304,"201051344000569","174011545737251",28.01,37.50,0,336.64,404.27,175.3,167.3,0.840,1355956.6,1355956.6,4823,0,0,0,L,1122011218,1,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146334,590456.00
06/21/2019 15:45,2,6.158,ACTIVE,220.06,368.50,60.001,1561146304,"179051228000119","174011545737251",28.21,44.30,0,338.14,406.37,175.8,167.8,0.840,142368.6,142368.6,4856,0,0,0,L,46974696,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561146335,590457.00
06/21/2019 16:00,2,5.918,ACTIVE,220.29,360.38,60.022,1561147204,"201051344000579","174011545737251",28.94,33.30,0,336.34,403.97,173.5,165.5,0.804,1356865.3,1356865.3,4822,0,0,0,L,1122011218,1,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147205,590458.00
06/21/2019 16:00,2,6.205,ACTIVE,219.16,359.48,59.996,1561147204,"201051344001025","174011545737251",28.31,38.80,0,331.83,403.97,177.9,169.8,0.800,1340864.2,1340864.2,4822,0,0,0,L,1122011218,1,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147206,590459.00
06/21/2019 16:00,2,5.910,ACTIVE,219.61,360.99,60.028,1561147204,"201051344001093","174011545737251",28.75,35.00,0,333.93,402.77,172.1,164.2,0.773,1323504.8,1323504.8,4826,0,0,0,L,1122011218,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147207,590460.00
06/21/2019 16:00,2,5.771,ACTIVE,220.06,360.38,60.012,1561147204,"201051344000458","174011545737251",28.78,41.50,0,337.54,400.96,168.1,160.4,0.769,1338408.0,1338408.0,4813,0,0,0,L,1122011218,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147208,590461.00
06/21/2019 16:00,2,6.154,ACTIVE,218.26,359.78,60.028,1561147204,"201051344000890","174011545737251",28.21,34.50,0,331.23,399.46,175.9,167.9,0.804,1338608.9,1338608.9,4822,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147209,590462.00
06/21/2019 16:00,2,5.980,ACTIVE,220.06,355.58,60.043,1561147204,"201051344000988","174011545737251",18.29,33.00,0,338.44,383.23,110.8,105.0,0.513,1023480.5,1023480.5,4818,0,0,0,L,1122011218,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147210,590463.00
06/21/2019 16:00,2,6.068,ACTIVE,219.39,361.59,60.049,1561147204,"201051344000582","174011545737251",28.39,38.00,0,330.63,404.87,174.4,166.4,0.809,1316372.0,1316372.0,4815,0,0,0,L,1122011218,1,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147211,590464.00
06/21/2019 16:00,2,5.930,ACTIVE,218.93,359.18,60.038,1561147204,"201051344000868","174011545737251",27.99,35.80,0,337.54,401.56,168.1,160.3,0.760,1324454.1,1324454.1,4816,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147212,590465.00
06/21/2019 16:00,2,5.783,ACTIVE,220.06,361.59,60.017,1561147204,"201051344000576","174011545737251",28.11,39.00,0,336.64,401.26,164.7,157.0,0.782,1341423.4,1341423.4,4825,0,0,0,L,1122011218,1,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147213,590466.00
06/21/2019 16:00,2,5.912,ACTIVE,220.29,361.29,60.022,1561147204,"201051344001158","174011545737251",28.19,34.30,0,336.94,402.46,168.8,161.0,0.778,1318547.9,1318547.9,4817,0,0,0,L,1122011218,1,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147214,590467.00
06/21/2019 16:00,2,6.197,ACTIVE,219.39,360.38,60.006,1561147204,"201051344000917","174011545737251",28.21,39.30,0,331.83,403.97,177.0,168.9,0.831,1333185.4,1333185.4,4825,0,0,0,L,1122011218,1,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147215,590468.00
06/21/2019 16:00,2,6.098,ACTIVE,218.48,351.97,60.001,1561147204,"201051344000417","174011545737251",18.39,35.00,0,330.63,382.93,113.5,107.6,0.517,1059817.2,1059817.2,4831,0,0,0,L,1122011218,1,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147215,590469.00
06/21/2019 16:00,2,6.135,ACTIVE,218.03,359.48,60.012,1561147204,"201051344000685","174011545737251",28.29,35.00,0,331.23,399.16,175.8,167.7,0.835,1339523.6,1339523.6,4824,0,0,0,L,1122011218,1,125.62,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147216,590470.00
06/21/2019 16:00,2,6.154,ACTIVE,219.61,360.38,60.001,1561147204,"201051344000651","174011545737251",28.31,42.00,0,336.34,404.27,176.4,168.4,0.800,1333288.5,1333288.5,4822,0,0,0,L,1122011218,1,125.85,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147217,590471.00
06/21/2019 16:00,2,5.883,ACTIVE,218.48,359.78,60.012,1561147204,"201051344000594","174011545737251",29.02,36.80,0,331.83,402.46,172.8,164.9,0.782,1344204.7,1344204.7,4821,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147218,590472.00
06/21/2019 16:00,2,5.877,ACTIVE,220.29,360.69,59.985,1561147204,"201051344000469","174011545737251",28.25,33.80,0,336.64,402.77,168.0,160.2,0.795,1324197.3,1324197.3,4820,0,0,0,L,1122011218,1,124.49,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147219,590473.00
06/21/2019 16:00,2,6.307,ACTIVE,219.39,361.59,60.006,1561147204,"201051344000585","174011545737251",28.29,36.30,0,336.04,404.87,180.7,172.5,0.844,1347779.3,1347779.3,4819,0,0,0,L,1122011218,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147220,590474.00
06/21/2019 16:00,2,5.936,ACTIVE,220.52,362.19,60.028,1561147204,"201051344000853","174011545737251",27.97,36.30,0,337.24,401.56,168.1,160.3,0.782,1347225.5,1347225.5,4818,0,0,0,L,1122011218,1,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147221,590475.00
06/21/2019 16:00,2,6.154,ACTIVE,218.48,359.48,59.959,1561147204,"201051344001145","174011545737251",28.82,33.30,0,331.53,403.97,179.7,171.5,0.822,1347985.3,1347985.3,4835,0,0,0,L,1122011218,1,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147222,590476.00
06/21/2019 16:00,2,6.000,ACTIVE,218.93,360.69,60.028,1561147204,"201051344000438","174011545737251",28.98,35.60,0,331.83,404.27,176.1,168.0,0.822,1341444.0,1341444.0,4821,0,0,0,L,1122011218,1,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147223,590477.00
06/21/2019 16:00,2,6.139,ACTIVE,219.16,360.08,60.006,1561147204,"201051344001135","174011545737251",28.33,41.30,0,330.93,402.77,176.1,168.1,0.791,1328506.8,1328506.8,4816,0,0,0,L,1122011218,1,125.40,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147224,590478.00
06/21/2019 16:00,2,5.896,ACTIVE,220.06,360.69,60.017,1561147204,"201051344000983","174011545737251",28.23,37.00,0,337.24,402.16,168.6,160.8,0.778,1345216.5,1345216.5,4814,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147225,590479.00
06/21/2019 16:00,2,6.062,ACTIVE,219.39,360.08,60.012,1561147204,"201051344001203","174011545737251",28.57,38.20,0,334.24,404.27,175.5,167.5,0.818,1336405.1,1336405.1,4826,0,0,0,L,1122011218,1,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147226,590480.00
06/21/2019 16:00,2,6.031,ACTIVE,218.03,357.38,60.022,1561147204,"201051344001230","174011545737251",28.78,32.20,0,330.93,398.56,175.8,167.7,0.822,1331669.0,1331669.0,4839,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147227,590481.00
06/21/2019 16:00,2,6.154,ACTIVE,218.03,357.68,60.049,1561147204,"201051344000646","174011545737251",28.29,38.80,0,330.63,398.86,176.4,168.3,0.804,1325531.0,1325531.0,4833,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147228,590482.00
06/21/2019 16:00,2,5.875,ACTIVE,218.93,358.58,60.017,1561147204,"201051344000867","174011545737251",28.37,42.30,0,337.84,400.06,168.8,161.0,0.751,1322447.9,1322447.9,4815,0,0,0,L,1122011218,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147229,590483.00
06/21/2019 16:00,2,5.852,ACTIVE,219.16,362.49,60.033,1561147204,"201051344000633","174011545737251",28.61,37.30,0,334.54,404.87,169.4,161.6,0.795,1319621.3,1319621.3,4824,0,0,0,L,1122011218,1,124.72,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147230,590484.00
06/21/2019 16:00,2,6.008,ACTIVE,218.03,357.68,60.012,1561147204,"201051344000955","174011545737251",28.71,40.80,0,331.53,400.96,174.7,166.6,0.822,1346100.7,1346100.7,4826,0,0,0,L,1122011218,1,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147231,590485.00
06/21/2019 16:00,2,5.703,ACTIVE,219.39,358.28,60.006,1561147204,"201051344000648","174011545737251",28.63,36.80,0,337.24,402.16,165.3,157.7,0.769,1333924.3,1333924.3,4814,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147232,590486.00
06/21/2019 16:00,2,5.820,ACTIVE,219.61,360.08,60.012,1561147204,"201051344000645","174011545737251",28.17,40.20,0,337.54,401.26,166.0,158.3,0.756,1339315.7,1339315.7,4821,0,0,0,L,1122011218,1,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147233,590487.00
06/21/2019 16:00,2,5.811,ACTIVE,219.84,359.78,60.038,1561147204,"201051344000569","174011545737251",28.39,36.50,0,335.74,402.16,167.1,159.3,0.751,1355997.3,1355997.3,4824,0,0,0,L,1122011218,1,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147234,590488.00
06/21/2019 16:00,2,5.879,ACTIVE,219.61,365.80,60.012,1561147204,"179051228000119","174011545737251",28.27,43.40,0,337.24,403.37,168.3,160.5,0.809,142409.5,142409.5,4857,0,0,0,L,46974696,1,124.72,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561147235,590489.00
06/21/2019 16:15,2,5.561,ACTIVE,219.84,360.08,60.006,1561148104,"201051344000579","174011545737251",28.98,33.30,0,337.54,400.96,163.2,155.6,0.765,1356905.5,1356905.5,4823,0,0,0,L,1122011218,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148105,590490.00
06/21/2019 16:15,2,5.873,ACTIVE,218.48,358.58,60.028,1561148104,"201051344001025","174011545737251",28.31,37.50,0,334.24,400.66,168.4,160.6,0.756,1340905.5,1340905.5,4823,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148106,590491.00
06/21/2019 16:15,2,5.682,ACTIVE,218.71,358.58,59.996,1561148104,"201051344001093","174011545737251",28.19,34.30,0,337.84,400.06,162.3,154.7,0.742,1323544.7,1323544.7,4827,0,0,0,L,1122011218,1,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148107,590492.00
06/21/2019 16:15,2,5.414,ACTIVE,219.84,358.88,59.990,1561148104,"201051344000458","174011545737251",28.96,40.60,0,337.84,399.46,158.9,151.4,0.725,1338447.1,1338447.1,4814,0,0,0,L,1122011218,1,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148108,590493.00
06/21/2019 16:15,2,5.781,ACTIVE,217.58,357.68,59.996,1561148104,"201051344000890","174011545737251",28.43,32.80,0,331.53,396.75,166.5,158.8,0.760,1338649.7,1338649.7,4823,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148109,590494.00
06/21/2019 16:15,2,5.588,ACTIVE,219.84,354.37,60.001,1561148104,"201051344000988","174011545737251",18.45,32.60,0,338.14,382.63,104.4,98.9,0.491,1023506.0,1023506.0,4819,0,0,0,L,1122011218,1,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148110,590495.00
06/21/2019 16:15,2,5.713,ACTIVE,218.93,359.48,60.028,1561148104,"201051344000582","174011545737251",28.55,37.30,0,336.64,401.56,165.2,157.6,0.769,1316412.5,1316412.5,4816,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148111,590496.00
06/21/2019 16:15,2,5.539,ACTIVE,218.71,358.58,59.990,1561148104,"201051344000868","174011545737251",28.27,34.50,0,337.84,398.56,158.5,151.1,0.720,1324493.0,1324493.0,4817,0,0,0,L,1122011218,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148112,590497.00
06/21/2019 16:15,2,5.434,ACTIVE,219.61,358.88,60.006,1561148104,"201051344000576","174011545737251",28.23,38.20,0,336.94,398.56,155.3,148.0,0.720,1341461.6,1341461.6,4826,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148113,590498.00
06/21/2019 16:15,2,5.561,ACTIVE,219.84,357.68,59.990,1561148104,"201051344001158","174011545737251",28.23,34.00,0,337.54,400.36,158.8,151.4,0.725,1318587.0,1318587.0,4818,0,0,0,L,1122011218,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148114,590499.00
06/21/2019 16:15,2,5.793,ACTIVE,218.48,358.28,60.006,1561148104,"201051344000917","174011545737251",28.51,38.80,0,336.04,398.26,167.3,159.6,0.778,1333226.4,1333226.4,4826,0,0,0,L,1122011218,1,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148115,590500.00
06/21/2019 16:15,2,5.723,ACTIVE,217.80,351.37,59.990,1561148104,"201051344000417","174011545737251",18.55,34.50,0,333.93,379.32,107.5,101.8,0.495,1059843.3,1059843.3,4832,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148116,590501.00
06/21/2019 16:15,2,5.672,ACTIVE,217.58,357.38,59.985,1561148104,"201051344000685","174011545737251",28.78,33.30,0,332.43,397.05,165.2,157.5,0.795,1339564.2,1339564.2,4825,0,0,0,L,1122011218,1,125.40,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148117,590502.00
06/21/2019 16:15,2,5.803,ACTIVE,218.93,358.58,59.996,1561148104,"201051344000651","174011545737251",28.35,41.30,0,338.14,401.86,166.6,158.9,0.756,1333329.4,1333329.4,4823,0,0,0,L,1122011218,1,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148117,590503.00
06/21/2019 16:15,2,5.398,ACTIVE,218.26,358.88,60.017,1561148104,"201051344000594","174011545737251",29.72,35.80,0,332.73,396.15,162.4,154.8,0.756,1344244.7,1344244.7,4822,0,0,0,L,1122011218,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148118,590504.00
06/21/2019 16:15,2,5.449,ACTIVE,220.06,359.48,59.990,1561148104,"201051344000469","174011545737251",28.73,32.60,0,337.84,400.36,158.5,151.0,0.756,1324236.2,1324236.2,4821,0,0,0,L,1122011218,1,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148119,590505.00
06/21/2019 16:15,2,5.998,ACTIVE,218.93,359.18,60.001,1561148104,"201051344000585","174011545737251",28.31,35.00,0,337.24,402.16,171.9,164.0,0.795,1347821.3,1347821.3,4820,0,0,0,L,1122011218,1,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148120,590506.00
06/21/2019 16:15,2,5.574,ACTIVE,220.29,360.38,59.990,1561148104,"201051344000853","174011545737251",28.07,36.30,0,336.64,398.56,158.5,151.0,0.742,1347264.5,1347264.5,4819,0,0,0,L,1122011218,1,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148121,590507.00
06/21/2019 16:15,2,5.822,ACTIVE,217.58,357.68,59.996,1561148104,"201051344001145","174011545737251",28.86,32.60,0,333.03,397.96,170.2,162.4,0.787,1348027.0,1348027.0,4836,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148122,590508.00
06/21/2019 16:15,2,5.736,ACTIVE,218.26,357.98,59.990,1561148104,"201051344000438","174011545737251",28.55,35.00,0,333.93,398.26,165.8,158.1,0.773,1341484.7,1341484.7,4822,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148123,590509.00
06/21/2019 16:15,2,5.785,ACTIVE,218.26,356.78,59.975,1561148104,"201051344001135","174011545737251",28.47,40.80,0,333.03,396.45,166.7,159.0,0.751,1328547.6,1328547.6,4817,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148124,590510.00
06/21/2019 16:15,2,5.516,ACTIVE,219.84,360.38,59.996,1561148104,"201051344000983","174011545737251",28.53,36.00,0,337.84,400.66,159.4,151.9,0.742,1345255.6,1345255.6,4815,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148125,590511.00
06/21/2019 16:15,2,5.783,ACTIVE,218.71,357.68,60.006,1561148104,"201051344001203","174011545737251",28.39,36.80,0,336.04,399.76,166.2,158.5,0.773,1336445.8,1336445.8,4827,0,0,0,L,1122011218,1,125.85,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148126,590512.00
06/21/2019 16:15,2,5.750,ACTIVE,217.35,356.78,60.006,1561148104,"201051344001230","174011545737251",28.55,30.30,0,330.63,396.15,166.1,158.4,0.778,1331709.7,1331709.7,4840,0,0,0,L,1122011218,1,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148127,590513.00
06/21/2019 16:15,2,5.826,ACTIVE,217.58,358.28,60.001,1561148104,"201051344000646","174011545737251",28.25,36.30,0,330.63,398.26,166.6,158.9,0.778,1325571.8,1325571.8,4834,0,0,0,L,1122011218,1,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148128,590514.00
06/21/2019 16:15,2,5.502,ACTIVE,218.93,356.48,59.969,1561148104,"201051344000867","174011545737251",28.57,41.30,0,337.84,396.75,159.3,151.8,0.712,1322487.0,1322487.0,4816,0,0,0,L,1122011218,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148129,590515.00
06/21/2019 16:15,2,5.436,ACTIVE,218.93,359.18,60.012,1561148104,"201051344000633","174011545737251",29.00,35.60,0,335.44,400.06,159.7,152.2,0.751,1319660.5,1319660.5,4825,0,0,0,L,1122011218,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148130,590516.00
06/21/2019 16:15,2,5.676,ACTIVE,217.58,355.88,59.996,1561148104,"201051344000955","174011545737251",28.61,39.80,0,332.13,395.55,164.4,156.8,0.773,1346141.1,1346141.1,4827,0,0,0,L,1122011218,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148131,590517.00
06/21/2019 16:15,2,5.391,ACTIVE,219.61,357.98,59.996,1561148104,"201051344000648","174011545737251",28.55,35.60,0,338.74,399.46,155.8,148.5,0.729,1333962.6,1333962.6,4815,0,0,0,L,1122011218,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148131,590518.00
06/21/2019 16:15,2,5.504,ACTIVE,219.39,358.58,60.001,1561148104,"201051344000645","174011545737251",28.09,38.80,0,338.74,399.16,156.5,149.2,0.707,1339354.1,1339354.1,4822,0,0,0,L,1122011218,1,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148132,590519.00
06/21/2019 16:15,2,5.500,ACTIVE,219.61,358.58,59.964,1561148104,"201051344000569","174011545737251",28.35,35.80,0,337.84,399.76,157.8,150.4,0.734,1356036.0,1356036.0,4825,0,0,0,L,1122011218,1,124.27,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148133,590520.00
06/21/2019 16:15,2,5.510,ALERT,219.61,363.99,60.001,1561148104,"179051228000119","174011545737251",28.45,42.30,0,304.18,409.38,158.8,151.3,0.760,142448.3,142448.3,4858,0,0,0,L,46974696,1,124.72,125.62,0000,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561148135,590521.00
06/21/2019 16:30,2,5.135,ACTIVE,219.39,357.68,60.006,1561149004,"201051344000579","174011545737251",29.26,32.80,0,337.84,397.66,152.2,144.9,0.703,1356943.0,1356943.0,4824,0,0,0,L,1122011218,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149005,590522.00
06/21/2019 16:30,2,5.553,ACTIVE,218.03,356.78,60.001,1561149004,"201051344001025","174011545737251",28.13,37.00,0,332.43,394.35,158.2,150.8,0.716,1340944.5,1340944.5,4824,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149006,590523.00
06/21/2019 16:30,2,5.221,ACTIVE,218.03,356.18,60.017,1561149004,"201051344001093","174011545737251",28.75,33.80,0,332.13,392.85,152.0,144.8,0.698,1323582.1,1323582.1,4828,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149007,590524.00
06/21/2019 16:30,2,5.094,ACTIVE,219.16,357.08,60.006,1561149004,"201051344000458","174011545737251",28.67,40.00,0,335.14,396.75,147.9,140.8,0.681,1338483.6,1338483.6,4815,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149008,590525.00
06/21/2019 16:30,2,5.367,ACTIVE,216.90,356.18,60.012,1561149004,"201051344000890","174011545737251",28.65,32.40,0,332.13,393.75,155.7,148.4,0.707,1338688.1,1338688.1,4824,0,0,0,L,1122011218,1,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149009,590526.00
06/21/2019 16:30,2,5.139,ACTIVE,218.93,353.47,60.012,1561149004,"201051344000988","174011545737251",18.73,32.20,0,337.84,380.52,97.5,92.1,0.455,1023529.9,1023529.9,4820,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149010,590527.00
06/21/2019 16:30,2,5.309,ACTIVE,218.03,356.18,60.022,1561149004,"201051344000582","174011545737251",28.73,36.00,0,331.53,395.25,154.3,147.0,0.720,1316450.5,1316450.5,4817,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149011,590528.00
06/21/2019 16:30,2,5.145,ACTIVE,217.80,355.58,60.038,1561149004,"201051344000868","174011545737251",28.39,33.30,0,332.43,395.25,147.9,140.8,0.681,1324529.5,1324529.5,4818,0,0,0,L,1122011218,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149012,590529.00
06/21/2019 16:30,2,4.996,ACTIVE,218.93,357.68,60.012,1561149004,"201051344000576","174011545737251",28.57,37.30,0,338.14,395.85,144.5,137.6,0.676,1341497.2,1341497.2,4827,0,0,0,L,1122011218,1,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149013,590530.00
06/21/2019 16:30,2,5.078,ACTIVE,219.16,357.38,60.012,1561149004,"201051344001158","174011545737251",28.82,33.00,0,337.54,397.05,148.2,141.1,0.698,1318623.5,1318623.5,4819,0,0,0,L,1122011218,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149013,590531.00
06/21/2019 16:30,2,5.451,ACTIVE,217.80,355.58,60.012,1561149004,"201051344000917","174011545737251",28.43,38.00,0,331.23,393.75,156.9,149.5,0.738,1333264.9,1333264.9,4827,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149014,590532.00
06/21/2019 16:30,2,5.340,ACTIVE,217.13,350.47,60.017,1561149004,"201051344000417","174011545737251",18.65,34.00,0,333.03,376.31,100.9,95.5,0.473,1059867.9,1059867.9,4833,0,0,0,L,1122011218,1,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149015,590533.00
06/21/2019 16:30,2,5.346,ACTIVE,216.90,355.28,60.006,1561149004,"201051344000685","174011545737251",28.67,32.80,0,332.13,392.85,155.1,147.8,0.760,1339602.4,1339602.4,4826,0,0,0,L,1122011218,1,125.17,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149016,590534.00
06/21/2019 16:30,2,5.418,ACTIVE,218.03,356.18,60.012,1561149004,"201051344000651","174011545737251",28.47,41.30,0,332.43,395.25,156.3,148.9,0.712,1333367.8,1333367.8,4824,0,0,0,L,1122011218,1,125.62,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149017,590535.00
06/21/2019 16:30,2,5.139,ACTIVE,217.58,355.88,59.990,1561149004,"201051344000594","174011545737251",29.12,34.50,0,331.53,392.85,151.6,144.4,0.698,1344282.1,1344282.1,4823,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149018,590536.00
06/21/2019 16:30,2,5.105,ACTIVE,219.39,357.68,60.017,1561149004,"201051344000469","174011545737251",28.59,33.30,0,336.64,397.05,147.8,140.7,0.707,1324272.7,1324272.7,4822,0,0,0,L,1122011218,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149019,590537.00
06/21/2019 16:30,2,5.621,ACTIVE,218.03,356.18,60.022,1561149004,"201051344000585","174011545737251",28.29,34.80,0,331.53,394.95,161.0,153.5,0.756,1347860.9,1347860.9,4821,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149020,590538.00
06/21/2019 16:30,2,5.158,ACTIVE,219.61,357.98,60.022,1561149004,"201051344000853","174011545737251",28.33,35.60,0,338.44,395.85,147.9,140.8,0.689,1347301.0,1347301.0,4820,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149021,590539.00
06/21/2019 16:30,2,5.428,ACTIVE,217.13,356.48,60.022,1561149004,"201051344001145","174011545737251",28.96,32.60,0,332.13,394.95,159.2,151.7,0.738,1348066.2,1348066.2,4837,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149022,590540.00
06/21/2019 16:30,2,5.324,ACTIVE,217.80,357.08,60.006,1561149004,"201051344000438","174011545737251",28.90,34.80,0,332.43,393.75,155.8,148.5,0.725,1341523.1,1341523.1,4823,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149023,590541.00
06/21/2019 16:30,2,5.312,ACTIVE,217.58,354.07,59.975,1561149004,"201051344001135","174011545737251",28.96,39.80,0,332.43,392.55,155.9,148.5,0.698,1328586.0,1328586.0,4818,0,0,0,L,1122011218,1,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149024,590542.00
06/21/2019 16:30,2,5.119,ACTIVE,219.16,358.28,60.022,1561149004,"201051344000983","174011545737251",28.67,35.80,0,337.54,396.15,148.6,141.5,0.685,1345292.2,1345292.2,4816,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149025,590543.00
06/21/2019 16:30,2,5.365,ACTIVE,218.03,355.28,60.065,1561149004,"201051344001203","174011545737251",28.57,36.50,0,332.73,394.35,155.2,147.9,0.725,1336484.1,1336484.1,4828,0,0,0,L,1122011218,1,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149026,590544.00
06/21/2019 16:30,2,5.322,ACTIVE,216.67,354.07,60.012,1561149004,"201051344001230","174011545737251",28.82,30.00,0,332.13,393.45,155.2,147.9,0.742,1331748.0,1331748.0,4841,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149027,590545.00
06/21/2019 16:30,2,5.400,ACTIVE,216.90,356.48,59.990,1561149004,"201051344000646","174011545737251",28.59,35.00,0,330.93,393.75,156.3,148.9,0.738,1325610.3,1325610.3,4835,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149027,590546.00
06/21/2019 16:30,2,5.141,ACTIVE,218.26,356.18,60.017,1561149004,"201051344000867","174011545737251",28.53,40.80,0,332.73,390.74,148.6,141.5,0.672,1322523.6,1322523.6,4817,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149028,590547.00
06/21/2019 16:30,2,5.053,ACTIVE,218.48,357.98,60.012,1561149004,"201051344000633","174011545737251",29.02,34.80,0,336.04,397.35,148.6,141.5,0.703,1319697.2,1319697.2,4826,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149029,590548.00
06/21/2019 16:30,2,5.316,ACTIVE,216.90,354.37,60.017,1561149004,"201051344000955","174011545737251",28.65,38.80,0,331.83,392.25,154.2,146.9,0.720,1346179.0,1346179.0,4828,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149030,590549.00
06/21/2019 16:30,2,4.977,ACTIVE,218.93,356.18,59.996,1561149004,"201051344000648","174011545737251",28.77,35.00,0,337.54,395.85,145.0,138.0,0.681,1333998.4,1333998.4,4816,0,0,0,L,1122011218,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149031,590550.00
06/21/2019 16:30,2,5.115,ACTIVE,218.93,356.48,60.017,1561149004,"201051344000645","174011545737251",28.09,37.80,0,338.14,395.85,145.5,138.5,0.667,1339390.1,1339390.1,4823,0,0,0,L,1122011218,1,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149032,590551.00
06/21/2019 16:30,2,5.137,ACTIVE,219.16,357.98,60.017,1561149004,"201051344000569","174011545737251",28.29,35.40,0,337.24,396.15,147.1,140.1,0.685,1356072.3,1356072.3,4826,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149033,590552.00
06/21/2019 16:30,2,5.131,ACTIVE,218.93,363.39,60.012,1561149004,"179051228000119","174011545737251",28.53,41.00,0,337.24,397.66,148.2,141.1,0.712,142484.8,142484.8,4860,0,0,0,L,46974696,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149034,590553.00
06/21/2019 16:45,2,4.756,ACTIVE,218.93,357.08,60.001,1561149904,"201051344000579","174011545737251",29.34,32.00,0,338.44,394.05,141.3,134.5,0.658,1356977.8,1356977.8,4825,0,0,0,L,1122011218,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149905,590554.00
06/21/2019 16:45,2,5.070,ACTIVE,217.80,355.88,60.006,1561149904,"201051344001025","174011545737251",28.86,35.80,0,333.33,390.44,148.3,141.2,0.667,1340980.8,1340980.8,4825,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149906,590555.00
06/21/2019 16:45,2,4.883,ACTIVE,218.03,355.58,60.006,1561149904,"201051344001093","174011545737251",28.65,32.80,0,336.34,389.54,141.6,134.7,0.650,1323616.9,1323616.9,4829,0,0,0,L,1122011218,1,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149907,590556.00
06/21/2019 16:45,2,4.701,ALERT,218.93,356.18,60.006,1561149904,"201051344000458","174011545737251",28.86,39.50,0,302.98,396.15,137.4,130.7,0.632,1338517.3,1338517.3,4816,0,0,0,L,1122011218,1,124.27,125.17,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149909,590557.00
06/21/2019 16:45,2,4.992,ACTIVE,217.13,355.28,60.028,1561149904,"201051344000890","174011545737251",28.78,31.80,0,331.83,389.84,145.5,138.5,0.667,1338723.9,1338723.9,4825,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149910,590558.00
