ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 16:45,2,4.732,ACTIVE,218.93,353.17,60.017,1561149904,"201051344000988","174011545737251",18.92,31.80,0,337.54,377.82,90.8,85.7,0.424,1023552.0,1023552.0,4821,0,0,0,L,1122011218,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149911,590559.00
06/21/2019 16:45,2,4.885,ACTIVE,218.26,355.88,60.006,1561149904,"201051344000582","174011545737251",29.14,35.60,0,332.73,391.04,144.2,137.2,0.681,1316485.9,1316485.9,4818,0,0,0,L,1122011218,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149911,590560.00
06/21/2019 16:45,2,4.697,ACTIVE,218.03,354.97,60.017,1561149904,"201051344000868","174011545737251",28.80,33.00,0,334.54,388.64,137.0,130.3,0.628,1324563.3,1324563.3,4819,0,0,0,L,1122011218,1,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149912,590561.00
06/21/2019 16:45,2,4.641,ACTIVE,218.93,356.48,59.985,1561149904,"201051344000576","174011545737251",28.53,35.80,0,337.84,392.25,134.1,127.5,0.628,1341530.3,1341530.3,4828,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149913,590562.00
06/21/2019 16:45,2,4.717,ACTIVE,218.93,355.58,60.006,1561149904,"201051344001158","174011545737251",28.86,32.80,0,333.03,393.45,137.9,131.2,0.650,1318657.5,1318657.5,4820,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149914,590563.00
06/21/2019 16:45,2,5.016,ACTIVE,218.03,355.28,60.006,1561149904,"201051344000917","174011545737251",28.88,37.00,0,331.23,390.74,146.7,139.7,0.694,1333301.0,1333301.0,4828,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149915,590564.00
06/21/2019 16:45,2,4.936,ACTIVE,217.35,349.56,60.001,1561149904,"201051344000417","174011545737251",18.83,33.80,0,333.93,373.01,94.3,89.1,0.433,1059890.9,1059890.9,4834,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149916,590565.00
06/21/2019 16:45,2,4.982,ACTIVE,217.13,354.97,60.001,1561149904,"201051344000685","174011545737251",29.08,32.20,0,332.13,390.44,146.8,139.8,0.703,1339638.4,1339638.4,4827,0,0,0,L,1122011218,1,125.17,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149917,590566.00
06/21/2019 16:45,2,5.041,ACTIVE,218.26,355.88,60.017,1561149904,"201051344000651","174011545737251",28.59,40.60,0,336.04,390.74,145.9,138.9,0.667,1333403.7,1333403.7,4825,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149918,590567.00
06/21/2019 16:45,2,4.709,ALERT,217.58,355.28,59.996,1561149904,"201051344000594","174011545737251",29.54,33.50,0,301.47,400.96,140.9,134.1,0.645,1344316.8,1344316.8,4824,0,0,0,L,1122011218,1,123.59,124.27,0002,28,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149920,590568.00
06/21/2019 16:45,2,4.686,ALERT,219.16,357.08,60.043,1561149904,"201051344000469","174011545737251",28.92,32.00,0,302.07,396.75,137.3,130.6,0.654,1324306.4,1324306.4,4823,0,0,0,L,1122011218,1,123.81,125.40,0002,28,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149922,590569.00
06/21/2019 16:45,2,5.191,ACTIVE,218.26,356.48,60.001,1561149904,"201051344000585","174011545737251",28.78,34.00,0,333.63,391.04,151.3,144.1,0.712,1347898.1,1347898.1,4822,0,0,0,L,1122011218,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149923,590570.00
06/21/2019 16:45,2,4.709,ACTIVE,219.39,356.78,59.980,1561149904,"201051344000853","174011545737251",28.86,34.50,0,339.04,393.15,137.6,130.9,0.645,1347334.9,1347334.9,4821,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149924,590571.00
06/21/2019 16:45,2,5.037,ACTIVE,217.13,355.88,60.001,1561149904,"201051344001145","174011545737251",29.18,32.00,0,332.73,390.74,148.9,141.8,0.694,1348102.9,1348102.9,4838,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149924,590572.00
06/21/2019 16:45,2,4.908,ACTIVE,217.58,355.88,60.001,1561149904,"201051344000438","174011545737251",29.28,34.00,0,333.03,390.44,145.4,138.5,0.676,1341558.9,1341558.9,4824,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149925,590573.00
06/21/2019 16:45,2,5.035,ACTIVE,217.58,355.28,59.996,1561149904,"201051344001135","174011545737251",28.61,38.80,0,332.43,389.54,145.8,138.8,0.654,1328622.0,1328622.0,4819,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149926,590574.00
06/21/2019 16:45,2,4.660,ACTIVE,218.93,356.18,59.996,1561149904,"201051344000983","174011545737251",29.26,35.20,0,334.84,392.25,138.0,131.3,0.645,1345326.4,1345326.4,4817,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149927,590575.00
06/21/2019 16:45,2,5.016,ACTIVE,218.03,354.37,60.001,1561149904,"201051344001203","174011545737251",28.55,35.40,0,337.24,390.14,145.0,138.0,0.685,1336519.8,1336519.8,4829,0,0,0,L,1122011218,1,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149928,590576.00
06/21/2019 16:45,2,4.877,ACTIVE,216.90,355.58,59.980,1561149904,"201051344001230","174011545737251",29.28,29.80,0,332.73,390.14,144.7,137.7,0.689,1331783.6,1331783.6,4842,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149929,590577.00
06/21/2019 16:45,2,4.988,ACTIVE,216.90,355.58,60.001,1561149904,"201051344000646","174011545737251",28.94,33.30,0,331.53,390.14,146.1,139.1,0.681,1325646.3,1325646.3,4836,0,0,0,L,1122011218,1,124.72,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149930,590578.00
06/21/2019 16:45,2,4.676,ALERT,218.03,354.07,60.006,1561149904,"201051344000867","174011545737251",29.06,38.40,0,301.17,391.94,137.8,131.0,0.614,1322557.6,1322557.6,4818,0,0,0,L,1122011218,1,124.04,124.49,0002,33,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149932,590579.00
06/21/2019 16:45,2,4.719,ALERT,218.26,355.88,60.028,1561149904,"201051344000633","174011545737251",28.92,34.50,0,299.67,395.85,138.2,131.4,0.636,1319731.3,1319731.3,4827,0,0,0,L,1122011218,1,124.04,124.72,0002,33,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149934,590580.00
06/21/2019 16:45,2,4.914,ACTIVE,216.90,354.67,60.001,1561149904,"201051344000955","174011545737251",28.86,37.80,0,332.13,389.54,143.5,136.6,0.672,1346214.5,1346214.5,4829,0,0,0,L,1122011218,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149935,590581.00
06/21/2019 16:45,2,4.572,ACTIVE,218.48,355.28,59.990,1561149904,"201051344000648","174011545737251",28.96,34.00,0,338.14,392.25,134.1,127.5,0.628,1334031.6,1334031.6,4817,0,0,0,L,1122011218,1,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149936,590582.00
06/21/2019 16:45,2,4.688,ACTIVE,218.93,355.58,60.001,1561149904,"201051344000645","174011545737251",28.45,36.80,0,338.14,391.94,135.0,128.4,0.610,1339423.5,1339423.5,4824,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149937,590583.00
06/21/2019 16:45,2,4.670,ACTIVE,218.71,355.28,60.012,1561149904,"201051344000569","174011545737251",28.88,34.30,0,335.14,392.25,136.6,129.9,0.636,1356106.1,1356106.1,4827,0,0,0,L,1122011218,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149938,590584.00
06/21/2019 16:45,2,4.725,ACTIVE,218.71,360.08,60.006,1561149904,"179051228000119","174011545737251",28.71,40.60,0,337.54,393.15,137.4,130.7,0.663,142518.9,142518.9,4861,0,0,0,L,46974696,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561149939,590585.00
06/21/2019 17:00,2,4.314,ACTIVE,218.48,354.67,60.001,1561150804,"201051344000579","174011545737251",29.54,31.30,0,337.84,391.34,129.1,122.7,0.601,1357010.0,1357010.0,4826,0,0,0,L,1122011218,1,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150805,590586.00
06/21/2019 17:00,2,4.721,ACTIVE,217.58,352.57,60.006,1561150804,"201051344001025","174011545737251",28.57,34.30,0,323.41,396.45,136.5,129.8,0.614,1341014.7,1341014.7,4826,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150806,590587.00
06/21/2019 17:00,2,4.430,ACTIVE,217.80,354.37,60.006,1561150804,"201051344001093","174011545737251",28.88,31.80,0,335.44,386.53,129.6,123.2,0.597,1323649.3,1323649.3,4830,0,0,0,L,1122011218,1,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150807,590588.00
06/21/2019 17:00,2,4.244,ACTIVE,218.48,353.17,60.006,1561150804,"201051344000458","174011545737251",29.12,38.00,0,338.74,387.44,125.3,119.0,0.575,1338548.6,1338548.6,4818,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150808,590589.00
06/21/2019 17:00,2,4.529,ACTIVE,216.90,350.77,60.001,1561150804,"201051344000890","174011545737251",29.06,30.50,0,332.73,386.83,133.3,126.7,0.614,1338757.1,1338757.1,4826,0,0,0,L,1122011218,1,124.72,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150809,590590.00
06/21/2019 17:00,2,4.332,ACTIVE,218.48,351.67,60.001,1561150804,"201051344000988","174011545737251",18.91,30.30,0,337.84,376.01,83.0,78.1,0.393,1023572.5,1023572.5,4822,0,0,0,L,1122011218,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150810,590591.00
06/21/2019 17:00,2,4.547,ACTIVE,217.80,355.28,60.017,1561150804,"201051344000582","174011545737251",28.67,34.80,0,330.93,394.05,132.0,125.5,0.614,1316518.9,1316518.9,4819,0,0,0,L,1122011218,1,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150811,590592.00
06/21/2019 17:00,2,4.283,ACTIVE,217.35,353.77,60.012,1561150804,"201051344000868","174011545737251",28.78,31.50,0,333.93,385.93,125.0,118.7,0.575,1324594.5,1324594.5,4820,0,0,0,L,1122011218,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150812,590593.00
06/21/2019 17:00,2,4.156,ACTIVE,218.48,355.28,60.012,1561150804,"201051344000576","174011545737251",28.98,34.50,0,338.14,389.24,121.9,115.7,0.579,1341560.7,1341560.7,4829,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150813,590594.00
06/21/2019 17:00,2,4.236,ACTIVE,218.48,354.07,59.990,1561150804,"201051344001158","174011545737251",29.12,31.00,0,338.14,388.64,124.8,118.6,0.579,1318688.9,1318688.9,4821,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150814,590595.00
06/21/2019 17:00,2,4.572,ACTIVE,217.58,353.47,60.006,1561150804,"201051344000917","174011545737251",29.00,36.00,0,326.42,391.34,134.3,127.7,0.628,1333334.5,1333334.5,4829,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150815,590596.00
06/21/2019 17:00,2,4.520,ACTIVE,217.13,348.66,60.006,1561150804,"201051344000417","174011545737251",18.92,33.30,0,333.33,371.21,86.7,81.8,0.393,1059912.2,1059912.2,4835,0,0,0,L,1122011218,1,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150816,590597.00
06/21/2019 17:00,2,4.549,ACTIVE,216.90,352.87,60.012,1561150804,"201051344000685","174011545737251",29.20,31.50,0,332.13,387.44,134.5,127.9,0.650,1339671.9,1339671.9,4828,0,0,0,L,1122011218,1,125.17,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150817,590598.00
06/21/2019 17:00,2,4.594,ACTIVE,217.80,355.28,60.006,1561150804,"201051344000651","174011545737251",28.80,38.40,0,334.84,387.74,134.0,127.4,0.614,1333437.0,1333437.0,4826,0,0,0,L,1122011218,1,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150818,590599.00
06/21/2019 17:00,2,4.256,ACTIVE,216.90,352.57,60.012,1561150804,"201051344000594","174011545737251",29.70,32.60,0,332.13,385.63,128.1,121.7,0.592,1344348.8,1344348.8,4826,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150819,590600.00
06/21/2019 17:00,2,4.281,ACTIVE,218.48,354.67,60.012,1561150804,"201051344000469","174011545737251",28.82,31.00,0,337.54,389.84,125.0,118.7,0.601,1324337.6,1324337.6,4825,0,0,0,L,1122011218,1,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150819,590601.00
06/21/2019 17:00,2,4.699,ACTIVE,217.80,354.67,60.012,1561150804,"201051344000585","174011545737251",29.24,32.40,0,333.03,388.64,139.1,132.3,0.654,1347932.7,1347932.7,4823,0,0,0,L,1122011218,1,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150820,590602.00
06/21/2019 17:00,2,4.322,ACTIVE,218.71,355.88,60.017,1561150804,"201051344000853","174011545737251",28.59,33.30,0,339.34,390.14,125.2,118.9,0.588,1347366.1,1347366.1,4822,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150821,590603.00
06/21/2019 17:00,2,4.598,ACTIVE,216.90,354.37,60.017,1561150804,"201051344001145","174011545737251",29.36,30.80,0,333.03,388.94,136.7,130.0,0.628,1348136.8,1348136.8,4839,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150822,590604.00
06/21/2019 17:00,2,4.480,ACTIVE,217.35,354.07,60.017,1561150804,"201051344000438","174011545737251",29.42,32.60,0,333.03,387.74,133.6,127.0,0.619,1341592.0,1341592.0,4825,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150823,590605.00
06/21/2019 17:00,2,4.555,ACTIVE,217.35,353.17,60.001,1561150804,"201051344001135","174011545737251",29.08,37.30,0,332.43,386.53,134.1,127.5,0.605,1328655.2,1328655.2,4820,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150824,590606.00
06/21/2019 17:00,2,4.217,ACTIVE,218.26,353.17,60.022,1561150804,"201051344000983","174011545737251",29.40,34.50,0,337.54,386.53,125.5,119.2,0.588,1345357.7,1345357.7,4818,0,0,0,L,1122011218,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150825,590607.00
06/21/2019 17:00,2,4.549,ACTIVE,217.80,354.67,60.017,1561150804,"201051344001203","174011545737251",28.86,34.50,0,329.73,391.94,133.0,126.5,0.628,1336552.8,1336552.8,4830,0,0,0,L,1122011218,1,125.40,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150826,590608.00
06/21/2019 17:00,2,4.494,ACTIVE,216.45,351.67,60.038,1561150804,"201051344001230","174011545737251",29.18,28.30,0,315.60,388.34,132.8,126.3,0.623,1331816.6,1331816.6,4843,0,0,0,L,1122011218,1,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150827,590609.00
06/21/2019 17:00,2,4.562,ACTIVE,216.67,352.87,60.001,1561150804,"201051344000646","174011545737251",29.12,32.20,0,332.13,388.04,134.6,128.0,0.641,1325679.6,1325679.6,4837,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150828,590610.00
06/21/2019 17:00,2,4.283,ACTIVE,217.58,352.27,60.012,1561150804,"201051344000867","174011545737251",28.96,37.30,0,333.93,384.73,125.7,119.4,0.561,1322588.8,1322588.8,4820,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150829,590611.00
06/21/2019 17:00,2,4.240,ACTIVE,217.80,353.17,59.985,1561150804,"201051344000633","174011545737251",29.30,34.00,0,337.24,386.53,125.8,119.5,0.583,1319762.6,1319762.6,4829,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150830,590612.00
06/21/2019 17:00,2,4.453,ACTIVE,216.67,351.67,60.022,1561150804,"201051344000955","174011545737251",29.28,36.50,0,331.83,388.94,132.1,125.5,0.641,1346247.2,1346247.2,4830,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150831,590613.00
06/21/2019 17:00,2,4.107,ACTIVE,218.03,353.47,60.022,1561150804,"201051344000648","174011545737251",29.34,32.40,0,338.14,386.83,122.0,115.9,0.575,1334062.0,1334062.0,4818,0,0,0,L,1122011218,1,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150832,590614.00
06/21/2019 17:00,2,4.219,ACTIVE,218.26,353.47,59.985,1561150804,"201051344000645","174011545737251",28.78,35.40,0,338.44,387.74,123.1,116.9,0.561,1339454.1,1339454.1,4825,0,0,0,L,1122011218,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150833,590615.00
06/21/2019 17:00,2,4.293,ACTIVE,218.26,353.47,60.017,1561150804,"201051344000569","174011545737251",28.73,33.30,0,336.94,386.83,125.0,118.7,0.583,1356137.0,1356137.0,4828,0,0,0,L,1122011218,1,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150834,590616.00
06/21/2019 17:00,2,4.271,ACTIVE,218.03,359.78,60.028,1561150804,"179051228000119","174011545737251",29.02,39.00,0,337.24,389.84,125.5,119.3,0.605,142550.0,142550.0,4862,0,0,0,L,46974696,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561150834,590617.00
06/21/2019 17:15,2,3.887,ACTIVE,217.13,352.27,59.980,1561151704,"201051344000579","174011545737251",29.50,32.00,0,335.14,383.23,116.1,110.1,0.535,1357039.2,1357039.2,4827,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151706,590618.00
06/21/2019 17:15,2,4.225,ACTIVE,216.90,351.37,59.980,1561151704,"201051344001025","174011545737251",29.06,33.30,0,332.73,384.13,124.4,118.1,0.561,1341045.7,1341045.7,4827,0,0,0,L,1122011218,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151707,590619.00
06/21/2019 17:15,2,3.994,ACTIVE,217.13,352.57,59.990,1561151704,"201051344001093","174011545737251",29.08,30.80,0,333.33,382.93,117.7,111.6,0.535,1323678.6,1323678.6,4831,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151708,590620.00
06/21/2019 17:15,2,3.828,ACTIVE,217.13,350.47,59.996,1561151704,"201051344000458","174011545737251",29.02,36.50,0,334.84,383.23,112.6,106.8,0.517,1338576.8,1338576.8,4819,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151709,590621.00
06/21/2019 17:15,2,4.146,ACTIVE,216.22,350.17,59.985,1561151704,"201051344000890","174011545737251",28.90,30.00,0,333.03,384.13,121.3,115.2,0.552,1338787.4,1338787.4,4827,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151710,590622.00
06/21/2019 17:15,2,3.922,ACTIVE,217.13,359.18,59.996,1561151704,"201051344000988","174011545737251",18.75,28.50,0,317.40,392.55,74.5,69.9,0.632,1023591.1,1023591.1,4823,0,0,0,L,1122011218,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151711,590623.00
06/21/2019 17:15,2,4.105,ACTIVE,217.35,353.17,59.996,1561151704,"201051344000582","174011545737251",28.86,33.80,0,332.73,384.13,120.0,113.9,0.561,1316548.9,1316548.9,4820,0,0,0,L,1122011218,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151712,590624.00
06/21/2019 17:15,2,3.828,ACTIVE,216.22,350.47,59.996,1561151704,"201051344000868","174011545737251",28.92,31.00,0,333.33,381.73,112.2,106.4,0.526,1324622.6,1324622.6,4821,0,0,0,L,1122011218,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151713,590625.00
06/21/2019 17:15,2,3.762,ACTIVE,217.35,352.27,60.006,1561151704,"201051344000576","174011545737251",28.69,33.80,0,337.24,382.33,109.3,103.6,0.517,1341588.2,1341588.2,4830,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151713,590626.00
06/21/2019 17:15,2,3.824,ACTIVE,217.35,351.67,60.001,1561151704,"201051344001158","174011545737251",29.18,30.50,0,333.93,382.33,113.1,107.2,0.530,1318717.2,1318717.2,4822,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151714,590627.00
06/21/2019 17:15,2,4.143,ACTIVE,216.90,352.27,59.990,1561151704,"201051344000917","174011545737251",29.26,35.20,0,332.13,384.13,122.8,116.6,0.570,1333365.1,1333365.1,4830,0,0,0,L,1122011218,1,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151715,590628.00
06/21/2019 17:15,2,4.113,ACTIVE,216.45,347.46,59.990,1561151704,"201051344000417","174011545737251",18.83,32.60,0,334.54,368.50,78.4,73.8,0.354,1059931.6,1059931.6,4836,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151716,590629.00
06/21/2019 17:15,2,4.113,ACTIVE,216.45,351.67,60.028,1561151704,"201051344000685","174011545737251",29.26,30.50,0,332.13,383.83,121.9,115.7,0.588,1339702.4,1339702.4,4829,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151717,590630.00
06/21/2019 17:15,2,4.168,ACTIVE,217.13,351.07,60.001,1561151704,"201051344000651","174011545737251",28.88,37.00,0,333.33,384.43,122.0,115.8,0.557,1333467.5,1333467.5,4827,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151718,590631.00
06/21/2019 17:15,2,3.854,ACTIVE,216.00,350.47,59.996,1561151704,"201051344000594","174011545737251",29.52,31.30,0,332.13,382.93,115.2,109.3,0.530,1344377.7,1344377.7,4827,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151719,590632.00
06/21/2019 17:15,2,3.840,ACTIVE,217.35,351.97,59.990,1561151704,"201051344000469","174011545737251",28.92,30.00,0,333.63,382.93,112.4,106.6,0.539,1324365.8,1324365.8,4826,0,0,0,L,1122011218,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151720,590633.00
06/21/2019 17:15,2,4.322,ACTIVE,217.35,352.57,60.012,1561151704,"201051344000585","174011545737251",29.14,31.80,0,332.73,384.73,127.5,121.1,0.597,1347964.5,1347964.5,4824,0,0,0,L,1122011218,1,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151721,590634.00
06/21/2019 17:15,2,3.879,ACTIVE,217.80,353.17,59.996,1561151704,"201051344000853","174011545737251",28.73,32.20,0,338.74,385.03,112.8,106.9,0.530,1347394.5,1347394.5,4823,0,0,0,L,1122011218,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151722,590635.00
06/21/2019 17:15,2,4.201,ACTIVE,216.45,351.67,60.001,1561151704,"201051344001145","174011545737251",29.20,29.80,0,333.03,385.03,124.3,118.0,0.575,1348167.9,1348167.9,4840,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151723,590636.00
06/21/2019 17:15,2,4.020,ACTIVE,216.67,351.97,59.990,1561151704,"201051344000438","174011545737251",29.70,32.20,0,333.33,383.83,120.9,114.8,0.575,1341622.2,1341622.2,4826,0,0,0,L,1122011218,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151724,590637.00
06/21/2019 17:15,2,4.143,ACTIVE,216.67,350.17,60.001,1561151704,"201051344001135","174011545737251",29.04,35.80,0,333.33,383.53,121.9,115.7,0.557,1328685.6,1328685.6,4821,0,0,0,L,1122011218,1,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151725,590638.00
06/21/2019 17:15,2,3.867,ACTIVE,217.35,352.27,60.028,1561151704,"201051344000983","174011545737251",29.00,32.60,0,333.63,382.03,113.6,107.7,0.535,1345386.2,1345386.2,4819,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151726,590639.00
06/21/2019 17:15,2,4.064,ACTIVE,216.90,350.47,59.996,1561151704,"201051344001203","174011545737251",29.28,33.80,0,333.33,383.83,120.5,114.4,0.552,1336583.0,1336583.0,4831,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151727,590640.00
06/21/2019 17:15,2,4.037,ACTIVE,216.00,349.56,60.001,1561151704,"201051344001230","174011545737251",29.34,27.80,0,333.33,384.13,120.0,113.9,0.566,1331846.6,1331846.6,4844,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151727,590641.00
06/21/2019 17:15,2,4.137,ACTIVE,216.00,351.97,60.022,1561151704,"201051344000646","174011545737251",29.22,30.80,0,332.73,385.03,122.3,116.1,0.579,1325710.1,1325710.1,4838,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151728,590642.00
06/21/2019 17:15,2,3.861,ACTIVE,216.45,348.96,59.996,1561151704,"201051344000867","174011545737251",28.86,35.80,0,333.93,379.92,112.9,107.0,0.499,1322617.2,1322617.2,4821,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151729,590643.00
06/21/2019 17:15,2,3.803,ACTIVE,216.90,351.97,60.001,1561151704,"201051344000633","174011545737251",29.38,33.30,0,333.33,381.73,113.2,107.3,0.521,1319791.0,1319791.0,4830,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151730,590644.00
06/21/2019 17:15,2,4.031,ACTIVE,216.22,350.47,60.001,1561151704,"201051344000955","174011545737251",29.22,35.00,0,333.03,383.53,119.3,113.2,0.570,1346277.0,1346277.0,4831,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151731,590645.00
06/21/2019 17:15,2,3.699,ACTIVE,216.90,350.47,59.980,1561151704,"201051344000648","174011545737251",29.18,31.80,0,334.84,381.42,109.2,103.5,0.513,1334089.4,1334089.4,4819,0,0,0,L,1122011218,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151732,590646.00
06/21/2019 17:15,2,3.814,ACTIVE,217.13,351.67,59.990,1561151704,"201051344000645","174011545737251",28.55,34.00,0,334.54,381.12,110.3,104.5,0.513,1339481.8,1339481.8,4826,0,0,0,L,1122011218,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151733,590647.00
06/21/2019 17:15,2,3.865,ACTIVE,217.13,351.67,60.006,1561151704,"201051344000569","174011545737251",28.65,32.80,0,333.93,382.03,112.2,106.4,0.521,1356165.1,1356165.1,4829,0,0,0,L,1122011218,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151734,590648.00
06/21/2019 17:15,2,3.863,ACTIVE,217.13,356.48,60.001,1561151704,"179051228000119","174011545737251",28.88,38.00,0,337.54,387.14,113.0,107.2,0.552,142578.3,142578.3,4863,0,0,0,L,46974696,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561151735,590649.00
06/21/2019 17:30,2,3.387,ALERT,216.22,348.96,60.022,1561152605,"201051344000579","174011545737251",29.76,32.20,0,300.87,397.35,102.1,96.6,0.477,1357064.9,1357064.9,4828,0,0,0,L,1122011218,1,122.91,123.14,0002,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152607,590650.00
06/21/2019 17:30,2,3.754,ACTIVE,215.32,349.26,60.028,1561152605,"201051344001025","174011545737251",29.16,32.20,0,333.33,381.12,110.9,105.1,0.504,1341073.6,1341073.6,4828,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152608,590651.00
06/21/2019 17:30,2,3.531,ACTIVE,215.54,348.96,60.033,1561152605,"201051344001093","174011545737251",29.00,30.30,0,333.33,378.72,103.7,98.2,0.477,1323704.8,1323704.8,4832,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152609,590652.00
06/21/2019 17:30,2,3.312,ACTIVE,216.45,348.06,60.065,1561152605,"201051344000458","174011545737251",29.38,36.30,0,334.24,376.31,98.6,93.3,0.451,1338601.8,1338601.8,4820,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152610,590653.00
06/21/2019 17:30,2,3.627,ACTIVE,214.87,347.76,60.038,1561152605,"201051344000890","174011545737251",29.28,29.00,0,333.33,381.12,107.7,102.0,0.495,1338814.6,1338814.6,4828,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152611,590654.00
06/21/2019 17:30,2,3.398,ALERT,216.22,357.08,60.033,1561152605,"201051344000988","174011545737251",19.04,26.80,0,287.65,390.44,65.6,61.4,0.566,1023607.4,1023607.4,4824,0,0,0,L,1122011218,1,122.91,123.81,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152613,590655.00
06/21/2019 17:30,2,3.602,ACTIVE,216.00,349.86,60.017,1561152605,"201051344000582","174011545737251",29.22,33.30,0,333.33,380.22,106.6,100.9,0.499,1316575.8,1316575.8,4821,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152614,590656.00
06/21/2019 17:30,2,3.373,ACTIVE,215.54,348.36,60.017,1561152605,"201051344000868","174011545737251",28.84,30.00,0,333.93,377.52,98.5,93.1,0.455,1324647.6,1324647.6,4822,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152615,590657.00
06/21/2019 17:30,2,3.260,ACTIVE,216.45,350.47,60.028,1561152605,"201051344000576","174011545737251",28.98,32.60,0,333.93,377.82,95.8,90.5,0.446,1341612.5,1341612.5,4831,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152616,590658.00
06/21/2019 17:30,2,3.396,ALERT,216.22,348.66,60.033,1561152605,"201051344001158","174011545737251",28.84,29.00,0,299.37,394.05,99.2,93.8,0.468,1318742.3,1318742.3,4823,0,0,0,L,1122011218,1,122.91,123.36,0002,26,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152618,590659.00
06/21/2019 17:30,2,3.678,ACTIVE,215.77,349.26,60.028,1561152605,"201051344000917","174011545737251",29.24,33.50,0,331.83,380.82,108.8,103.1,0.513,1333392.7,1333392.7,4831,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152619,590660.00
06/21/2019 17:30,2,3.615,ACTIVE,215.32,354.67,60.043,1561152605,"201051344000417","174011545737251",19.06,30.00,0,319.51,386.83,69.8,65.4,0.575,1059949.0,1059949.0,4837,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152619,590661.00
06/21/2019 17:30,2,3.631,ACTIVE,215.09,349.56,60.022,1561152605,"201051344000685","174011545737251",29.38,29.80,0,333.63,380.52,108.2,102.5,0.526,1339729.8,1339729.8,4830,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152620,590662.00
06/21/2019 17:30,2,3.645,ACTIVE,216.00,348.66,60.012,1561152605,"201051344000651","174011545737251",29.40,35.60,0,333.03,379.92,108.5,102.8,0.499,1333494.8,1333494.8,4828,0,0,0,L,1122011218,1,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152621,590663.00
06/21/2019 17:30,2,3.371,ALERT,215.32,348.66,60.028,1561152605,"201051344000594","174011545737251",29.62,30.80,0,299.07,397.35,101.2,95.7,0.464,1344403.3,1344403.3,4828,0,0,0,L,1122011218,1,122.68,122.91,0002,24,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152623,590664.00
06/21/2019 17:30,2,3.342,ACTIVE,216.45,349.86,60.028,1561152605,"201051344000469","174011545737251",29.14,29.00,0,333.03,378.42,98.7,93.3,0.482,1324390.9,1324390.9,4827,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152624,590665.00
06/21/2019 17:30,2,3.850,ACTIVE,216.00,350.47,60.028,1561152605,"201051344000585","174011545737251",29.30,30.80,0,333.03,380.82,114.2,108.3,0.544,1347993.3,1347993.3,4825,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152625,590666.00
06/21/2019 17:30,2,3.412,ACTIVE,216.67,350.77,60.017,1561152605,"201051344000853","174011545737251",28.65,31.00,0,335.14,378.72,99.0,93.6,0.460,1347419.7,1347419.7,4824,0,0,0,L,1122011218,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152626,590667.00
06/21/2019 17:30,2,3.727,ACTIVE,215.32,349.56,60.017,1561152605,"201051344001145","174011545737251",29.14,28.30,0,332.43,382.03,110.0,104.3,0.513,1348195.8,1348195.8,4841,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152627,590668.00
06/21/2019 17:30,2,3.602,ACTIVE,215.54,348.66,60.017,1561152605,"201051344000438","174011545737251",29.28,30.80,0,333.33,380.82,106.9,101.3,0.499,1341649.3,1341649.3,4827,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152628,590669.00
06/21/2019 17:30,2,3.662,ACTIVE,215.32,348.36,60.012,1561152605,"201051344001135","174011545737251",29.16,34.50,0,333.93,380.22,108.2,102.5,0.491,1328712.9,1328712.9,4822,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152629,590670.00
06/21/2019 17:30,2,3.371,ACTIVE,216.22,349.26,60.017,1561152605,"201051344000983","174011545737251",29.26,32.20,0,333.03,377.52,100.0,94.5,0.482,1345411.6,1345411.6,4820,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152630,590671.00
06/21/2019 17:30,2,3.627,ACTIVE,215.77,348.66,60.022,1561152605,"201051344001203","174011545737251",29.08,33.00,0,333.03,380.52,106.9,101.3,0.504,1336610.0,1336610.0,4832,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152631,590672.00
06/21/2019 17:30,2,3.572,ACTIVE,214.87,346.86,60.017,1561152605,"201051344001230","174011545737251",29.26,27.80,0,332.73,378.42,106.0,100.3,0.504,1331873.5,1331873.5,4845,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152631,590673.00
06/21/2019 17:30,2,3.672,ACTIVE,214.64,348.36,60.022,1561152605,"201051344000646","174011545737251",29.22,29.80,0,332.73,380.52,108.7,102.9,0.508,1325737.5,1325737.5,4839,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152632,590674.00
06/21/2019 17:30,2,3.352,ACTIVE,215.77,348.06,60.017,1561152605,"201051344000867","174011545737251",29.18,34.50,0,334.24,376.92,99.0,93.7,0.446,1322642.3,1322642.3,4822,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152633,590675.00
06/21/2019 17:30,2,3.354,ALERT,215.77,351.37,60.017,1561152605,"201051344000633","174011545737251",29.20,32.20,0,297.26,395.85,99.2,93.8,0.473,1319816.1,1319816.1,4831,0,0,0,L,1122011218,1,123.14,123.59,0002,29,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152635,590676.00
06/21/2019 17:30,2,3.525,ACTIVE,214.87,347.76,60.012,1561152605,"201051344000955","174011545737251",29.44,34.80,0,333.63,378.72,105.2,99.6,0.491,1346303.7,1346303.7,4832,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152636,590677.00
06/21/2019 17:30,2,3.264,ACTIVE,216.00,347.76,60.022,1561152605,"201051344000648","174011545737251",28.82,30.80,0,334.24,377.22,95.3,90.0,0.455,1334113.7,1334113.7,4820,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152637,590678.00
06/21/2019 17:30,2,3.297,ACTIVE,216.22,349.26,60.022,1561152605,"201051344000645","174011545737251",28.92,32.80,0,334.24,376.62,96.6,91.3,0.451,1339506.3,1339506.3,4827,0,0,0,L,1122011218,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152638,590679.00
06/21/2019 17:30,2,3.334,ACTIVE,216.22,349.26,60.054,1561152605,"201051344000569","174011545737251",29.12,31.30,0,333.93,378.12,98.4,93.0,0.473,1356190.1,1356190.1,4830,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152639,590680.00
06/21/2019 17:30,2,3.367,ACTIVE,216.22,354.07,60.028,1561152605,"179051228000119","174011545737251",29.12,36.80,0,336.94,380.82,99.3,93.9,0.473,142603.6,142603.6,4864,0,0,0,L,46974696,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561152640,590681.00
06/21/2019 17:45,2,2.873,ACTIVE,216.00,347.46,60.012,1561153504,"201051344000579","174011545737251",30.06,30.50,0,334.24,373.91,87.5,82.5,0.402,1357087.3,1357087.3,4830,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153505,590682.00
06/21/2019 17:45,2,3.244,ACTIVE,215.32,345.96,60.012,1561153504,"201051344001025","174011545737251",29.32,31.00,0,333.03,376.31,96.4,91.1,0.438,1341098.0,1341098.0,4829,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153506,590683.00
06/21/2019 17:45,2,3.012,ACTIVE,215.32,346.56,60.017,1561153504,"201051344001093","174011545737251",29.32,29.30,0,333.63,376.92,89.4,84.4,0.411,1323727.6,1323727.6,4833,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153507,590684.00
06/21/2019 17:45,2,2.842,ACTIVE,216.00,347.16,59.996,1561153504,"201051344000458","174011545737251",29.42,34.50,0,333.03,373.31,84.7,79.8,0.398,1338623.4,1338623.4,4821,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153508,590685.00
06/21/2019 17:45,2,3.150,ACTIVE,214.87,345.96,60.017,1561153504,"201051344000890","174011545737251",29.36,28.30,0,333.03,373.01,93.7,88.5,0.429,1338838.3,1338838.3,4829,0,0,0,L,1122011218,1,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153509,590686.00
06/21/2019 17:45,2,2.926,ACTIVE,216.00,354.07,60.022,1561153504,"201051344000988","174011545737251",18.96,26.00,0,331.83,383.83,56.2,52.3,0.477,1023621.6,1023621.6,4826,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153510,590687.00
06/21/2019 17:45,2,3.137,ACTIVE,215.77,347.16,60.012,1561153504,"201051344000582","174011545737251",29.18,32.40,0,333.63,376.01,92.7,87.5,0.438,1316599.3,1316599.3,4822,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153511,590688.00
06/21/2019 17:45,2,2.875,ACTIVE,215.32,346.56,60.017,1561153504,"201051344000868","174011545737251",28.96,29.00,0,333.33,373.31,84.3,79.5,0.389,1324669.1,1324669.1,4823,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153512,590689.00
06/21/2019 17:45,2,2.768,ACTIVE,216.22,348.96,60.022,1561153504,"201051344000576","174011545737251",29.14,32.00,0,333.03,372.41,81.7,76.9,0.380,1341633.3,1341633.3,4832,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153513,590690.00
06/21/2019 17:45,2,2.857,ACTIVE,216.00,347.16,60.001,1561153504,"201051344001158","174011545737251",29.30,28.00,0,333.93,373.31,84.8,79.9,0.398,1318764.0,1318764.0,4825,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153514,590691.00
06/21/2019 17:45,2,3.174,ACTIVE,215.32,346.86,59.990,1561153504,"201051344000917","174011545737251",29.48,32.60,0,332.13,376.31,94.8,89.6,0.438,1333416.6,1333416.6,4832,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153515,590692.00
06/21/2019 17:45,2,3.105,ACTIVE,215.09,351.07,60.028,1561153504,"201051344000417","174011545737251",19.20,28.50,0,332.13,382.93,60.5,56.4,0.499,1059964.2,1059964.2,4838,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153516,590693.00
06/21/2019 17:45,2,3.113,ACTIVE,214.87,347.46,60.033,1561153504,"201051344000685","174011545737251",29.68,28.80,0,333.33,375.71,93.6,88.4,0.455,1339753.5,1339753.5,4831,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153517,590694.00
06/21/2019 17:45,2,3.168,ACTIVE,215.54,346.56,60.028,1561153504,"201051344000651","174011545737251",29.36,34.30,0,333.93,376.31,94.2,89.0,0.438,1333518.7,1333518.7,4829,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153518,590695.00
06/21/2019 17:45,2,2.850,ACTIVE,214.87,346.26,59.985,1561153504,"201051344000594","174011545737251",29.96,29.50,0,333.03,371.81,86.5,81.6,0.398,1344425.3,1344425.3,4830,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153519,590696.00
06/21/2019 17:45,2,2.838,ACTIVE,215.77,346.86,60.028,1561153504,"201051344000469","174011545737251",29.34,28.50,0,334.24,374.21,84.4,79.5,0.407,1324412.4,1324412.4,4828,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153520,590697.00
06/21/2019 17:45,2,3.369,ACTIVE,215.54,348.06,60.065,1561153504,"201051344000585","174011545737251",29.28,30.00,0,333.33,377.82,100.0,94.6,0.477,1348018.5,1348018.5,4826,0,0,0,L,1122011218,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153521,590698.00
06/21/2019 17:45,2,2.844,ACTIVE,216.45,348.06,60.038,1561153504,"201051344000853","174011545737251",29.48,30.50,0,334.84,373.01,84.9,80.0,0.398,1347441.3,1347441.3,4825,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153521,590699.00
06/21/2019 17:45,2,3.195,ACTIVE,214.87,346.86,60.028,1561153504,"201051344001145","174011545737251",29.66,27.50,0,333.93,376.01,96.0,90.7,0.446,1348220.0,1348220.0,4842,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153522,590700.00
