ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 17:45,2,3.070,ACTIVE,215.32,346.86,60.033,1561153504,"201051344000438","174011545737251",29.74,30.00,0,333.93,376.92,92.5,87.3,0.429,1341672.8,1341672.8,4828,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153523,590701.00
06/21/2019 17:45,2,3.156,ACTIVE,215.09,345.66,60.012,1561153504,"201051344001135","174011545737251",29.38,33.00,0,333.03,374.21,94.0,88.8,0.429,1328736.7,1328736.7,4823,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153524,590702.00
06/21/2019 17:45,2,2.887,ACTIVE,216.00,347.46,60.022,1561153504,"201051344000983","174011545737251",29.32,30.80,0,333.93,373.91,85.8,80.9,0.402,1345433.4,1345433.4,4821,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153525,590703.00
06/21/2019 17:45,2,3.117,ACTIVE,215.54,345.96,60.028,1561153504,"201051344001203","174011545737251",29.38,31.80,0,334.24,375.71,92.8,87.6,0.433,1336633.5,1336633.5,4833,0,0,0,L,1122011218,1,124.04,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153526,590704.00
06/21/2019 17:45,2,3.053,ACTIVE,214.64,345.06,60.017,1561153504,"201051344001230","174011545737251",29.70,26.30,0,332.13,372.11,91.8,86.6,0.429,1331896.7,1331896.7,4846,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153527,590705.00
06/21/2019 17:45,2,3.186,ACTIVE,214.64,346.26,60.049,1561153504,"201051344000646","174011545737251",29.24,29.30,0,331.53,375.11,94.3,89.1,0.442,1325761.4,1325761.4,4840,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153528,590706.00
06/21/2019 17:45,2,2.859,ACTIVE,215.54,345.66,60.043,1561153504,"201051344000867","174011545737251",29.30,32.80,0,334.24,372.11,84.8,80.0,0.376,1322663.9,1322663.9,4823,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153529,590707.00
06/21/2019 17:45,2,2.871,ACTIVE,215.77,348.36,60.043,1561153504,"201051344000633","174011545737251",29.26,30.80,0,332.13,374.81,85.2,80.3,0.411,1319837.8,1319837.8,4833,0,0,0,L,1122011218,1,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153530,590708.00
06/21/2019 17:45,2,3.039,ACTIVE,214.64,345.36,60.022,1561153504,"201051344000955","174011545737251",29.44,34.80,0,332.73,371.81,90.6,85.5,0.415,1346326.6,1346326.6,4833,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153531,590709.00
06/21/2019 17:45,2,2.754,ACTIVE,215.77,347.76,60.022,1561153504,"201051344000648","174011545737251",29.16,29.50,0,333.93,372.41,81.4,76.6,0.393,1334134.4,1334134.4,4821,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153532,590710.00
06/21/2019 17:45,2,2.822,ACTIVE,216.00,347.46,60.017,1561153504,"201051344000645","174011545737251",28.75,31.80,0,333.63,372.41,82.3,77.5,0.380,1339527.3,1339527.3,4828,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153533,590711.00
06/21/2019 17:45,2,2.883,ACTIVE,215.77,347.46,60.022,1561153504,"201051344000569","174011545737251",28.84,30.30,0,333.93,373.61,84.2,79.3,0.393,1356211.6,1356211.6,4831,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153533,590712.00
06/21/2019 17:45,2,2.873,ACTIVE,215.77,352.27,60.033,1561153504,"179051228000119","174011545737251",29.28,35.60,0,336.64,375.11,85.2,80.3,0.411,142625.2,142625.2,4865,0,0,0,L,46974696,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561153534,590713.00
06/21/2019 18:00,2,2.395,ACTIVE,214.41,356.48,60.022,1561154404,"201051344000579","174011545737251",29.92,27.80,0,318.30,388.64,72.5,68.1,0.597,1357106.1,1357106.1,4831,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154406,590714.00
06/21/2019 18:00,2,2.738,ACTIVE,214.41,344.76,60.022,1561154404,"201051344001025","174011545737251",29.46,29.80,0,333.33,369.10,81.7,76.9,0.376,1341119.0,1341119.0,4830,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154406,590715.00
06/21/2019 18:00,2,2.510,ACTIVE,214.41,355.88,60.033,1561154404,"201051344001093","174011545737251",29.36,27.30,0,318.61,387.14,74.6,70.1,0.623,1323746.9,1323746.9,4834,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154407,590716.00
06/21/2019 18:00,2,2.355,ACTIVE,214.41,355.58,60.038,1561154404,"201051344000458","174011545737251",29.28,31.00,0,319.21,388.34,69.9,65.6,0.588,1338641.5,1338641.5,4822,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154408,590717.00
06/21/2019 18:00,2,2.637,ACTIVE,213.96,344.15,60.022,1561154404,"201051344000890","174011545737251",29.60,27.50,0,332.43,367.30,79.1,74.4,0.367,1338858.6,1338858.6,4830,0,0,0,L,1122011218,1,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154409,590718.00
06/21/2019 18:00,2,2.391,ACTIVE,214.19,351.67,60.022,1561154404,"201051344000988","174011545737251",19.16,25.00,0,331.83,376.92,46.4,42.9,0.398,1023633.4,1023633.4,4827,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154410,590719.00
06/21/2019 18:00,2,2.645,ACTIVE,214.64,345.06,60.043,1561154404,"201051344000582","174011545737251",29.16,31.00,0,333.03,370.60,78.2,73.5,0.367,1316619.4,1316619.4,4823,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154411,590720.00
06/21/2019 18:00,2,2.369,ACTIVE,213.96,355.28,60.033,1561154404,"201051344000868","174011545737251",28.98,26.50,0,318.30,387.44,69.6,65.3,0.575,1324687.1,1324687.1,4824,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154412,590721.00
06/21/2019 18:00,2,2.277,ACTIVE,214.41,356.78,60.022,1561154404,"201051344000576","174011545737251",29.10,29.30,0,320.71,388.04,67.1,62.9,0.557,1341650.8,1341650.8,4833,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154413,590722.00
06/21/2019 18:00,2,2.381,ACTIVE,214.41,355.58,60.012,1561154404,"201051344001158","174011545737251",29.04,26.00,0,318.91,388.64,70.0,65.7,0.592,1318782.1,1318782.1,4826,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154414,590723.00
06/21/2019 18:00,2,2.695,ACTIVE,214.41,345.36,60.028,1561154404,"201051344000917","174011545737251",29.32,32.00,0,332.13,369.10,80.0,75.3,0.380,1333437.2,1333437.2,4833,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154415,590724.00
06/21/2019 18:00,2,2.662,ACTIVE,214.19,348.66,60.028,1561154404,"201051344000417","174011545737251",18.94,27.30,0,330.63,376.01,51.1,47.4,0.411,1059977.1,1059977.1,4839,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154416,590725.00
06/21/2019 18:00,2,2.635,ACTIVE,213.96,344.45,60.038,1561154404,"201051344000685","174011545737251",29.52,27.80,0,333.03,368.20,78.8,74.1,0.384,1339773.8,1339773.8,4832,0,0,0,L,1122011218,1,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154417,590726.00
06/21/2019 18:00,2,2.680,ACTIVE,214.64,345.66,60.059,1561154404,"201051344000651","174011545737251",29.30,33.00,0,332.73,370.60,79.5,74.9,0.371,1333539.1,1333539.1,4830,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154418,590727.00
06/21/2019 18:00,2,2.395,ACTIVE,213.51,354.37,60.022,1561154404,"201051344000594","174011545737251",29.42,26.80,0,319.81,387.74,71.4,67.0,0.583,1344443.9,1344443.9,4831,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154419,590728.00
06/21/2019 18:00,2,2.355,ACTIVE,214.64,356.18,60.012,1561154404,"201051344000469","174011545737251",29.18,26.30,0,318.91,388.64,69.7,65.3,0.601,1324430.4,1324430.4,4829,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154420,590729.00
06/21/2019 18:00,2,2.865,ACTIVE,214.41,345.66,60.017,1561154404,"201051344000585","174011545737251",29.44,28.80,0,332.73,371.51,85.5,80.6,0.402,1348040.4,1348040.4,4827,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154421,590730.00
06/21/2019 18:00,2,2.379,ACTIVE,214.87,357.38,60.022,1561154404,"201051344000853","174011545737251",29.20,28.00,0,320.11,389.84,70.4,66.0,0.579,1347459.5,1347459.5,4826,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154422,590731.00
06/21/2019 18:00,2,2.688,ACTIVE,213.96,343.85,60.022,1561154404,"201051344001145","174011545737251",29.80,26.30,0,333.63,369.10,81.0,76.3,0.376,1348240.9,1348240.9,4843,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154423,590732.00
06/21/2019 18:00,2,2.564,ACTIVE,214.19,345.06,60.054,1561154404,"201051344000438","174011545737251",29.88,29.50,0,333.03,369.40,77.7,73.1,0.362,1341692.8,1341692.8,4829,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154423,590733.00
06/21/2019 18:00,2,2.650,ACTIVE,213.96,343.55,60.022,1561154404,"201051344001135","174011545737251",29.56,32.20,0,332.43,367.60,79.3,74.7,0.354,1328757.1,1328757.1,4824,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154424,590734.00
06/21/2019 18:00,2,2.377,ACTIVE,214.19,355.28,60.012,1561154404,"201051344000983","174011545737251",29.50,28.30,0,318.30,389.24,71.0,66.7,0.592,1345451.8,1345451.8,4822,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154425,590735.00
06/21/2019 18:00,2,2.637,ACTIVE,214.41,343.85,60.022,1561154404,"201051344001203","174011545737251",29.22,31.00,0,333.63,369.40,78.0,73.4,0.358,1336653.6,1336653.6,4834,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154426,590736.00
06/21/2019 18:00,2,2.539,ACTIVE,213.51,354.67,60.017,1561154404,"201051344001230","174011545737251",29.86,25.30,0,318.30,384.73,76.8,72.2,0.650,1331916.5,1331916.5,4847,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154427,590737.00
06/21/2019 18:00,2,2.662,ACTIVE,213.51,344.45,60.017,1561154404,"201051344000646","174011545737251",29.54,29.00,0,331.23,367.30,79.7,75.0,0.371,1325781.8,1325781.8,4841,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154428,590738.00
06/21/2019 18:00,2,2.375,ACTIVE,213.96,354.07,60.028,1561154404,"201051344000867","174011545737251",29.12,30.00,0,320.41,386.23,70.1,65.7,0.566,1322682.1,1322682.1,4824,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154429,590739.00
06/21/2019 18:00,2,2.357,ACTIVE,214.19,356.18,60.028,1561154404,"201051344000633","174011545737251",29.44,28.00,0,316.80,391.04,70.3,65.9,0.575,1319856.0,1319856.0,4834,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154430,590740.00
06/21/2019 18:00,2,2.523,ACTIVE,213.74,354.07,59.985,1561154404,"201051344000955","174011545737251",29.64,32.40,0,318.61,385.93,75.8,71.2,0.645,1346346.2,1346346.2,4834,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154431,590741.00
06/21/2019 18:00,2,2.205,ACTIVE,214.41,354.37,60.033,1561154404,"201051344000648","174011545737251",29.84,26.80,0,318.61,388.94,66.7,62.4,0.561,1334151.8,1334151.8,4822,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154432,590742.00
06/21/2019 18:00,2,2.289,ACTIVE,214.41,355.58,60.028,1561154404,"201051344000645","174011545737251",29.18,29.30,0,320.41,388.64,67.6,63.3,0.557,1339544.8,1339544.8,4829,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154433,590743.00
06/21/2019 18:00,2,2.381,ACTIVE,214.19,356.18,60.028,1561154404,"201051344000569","174011545737251",28.86,28.00,0,320.11,388.94,69.7,65.3,0.583,1356229.6,1356229.6,4832,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154434,590744.00
06/21/2019 18:00,2,2.361,ACTIVE,214.41,359.48,60.033,1561154404,"179051228000119","174011545737251",29.52,32.60,0,318.00,394.95,70.6,66.2,0.601,142643.5,142643.5,4866,0,0,0,L,46974696,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561154435,590745.00
06/21/2019 18:15,2,1.930,ACTIVE,214.41,352.57,60.012,1561155304,"201051344000579","174011545737251",29.46,26.00,0,333.63,385.63,57.6,53.7,0.473,1357121.3,1357121.3,4832,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155305,590746.00
06/21/2019 18:15,2,2.238,ACTIVE,214.19,353.17,59.975,1561155304,"201051344001025","174011545737251",29.26,27.30,0,318.91,387.44,66.4,62.2,0.535,1341136.4,1341136.4,4831,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155306,590747.00
06/21/2019 18:15,2,1.994,ACTIVE,214.41,353.17,60.006,1561155304,"201051344001093","174011545737251",29.52,25.80,0,331.23,385.63,59.7,55.7,0.486,1323762.6,1323762.6,4835,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155307,590748.00
06/21/2019 18:15,2,1.881,ACTIVE,214.19,351.37,60.017,1561155304,"201051344000458","174011545737251",28.94,28.80,0,333.33,384.13,55.1,51.3,0.464,1338656.1,1338656.1,4823,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155308,590749.00
06/21/2019 18:15,2,2.164,ACTIVE,213.96,352.27,60.017,1561155304,"201051344000890","174011545737251",29.14,25.30,0,318.00,385.93,63.9,59.7,0.513,1338875.3,1338875.3,4831,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155309,590750.00
06/21/2019 18:15,2,1.896,ACTIVE,214.19,348.66,60.012,1561155304,"201051344000988","174011545737251",19.04,24.50,0,332.73,371.81,36.6,33.4,0.305,1023643.0,1023643.0,4828,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155310,590751.00
06/21/2019 18:15,2,2.141,ACTIVE,214.64,354.67,60.006,1561155304,"201051344000582","174011545737251",29.14,28.50,0,317.40,387.44,63.2,59.1,0.526,1316635.9,1316635.9,4824,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155311,590752.00
06/21/2019 18:15,2,1.867,ACTIVE,213.74,351.37,60.001,1561155304,"201051344000868","174011545737251",29.08,25.50,0,332.13,384.13,55.0,51.2,0.455,1324701.6,1324701.6,4825,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155312,590753.00
06/21/2019 18:15,2,1.789,ACTIVE,214.64,352.87,60.006,1561155304,"201051344000576","174011545737251",29.04,27.80,0,333.63,384.43,52.7,48.9,0.438,1341664.7,1341664.7,4834,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155313,590754.00
06/21/2019 18:15,2,1.855,ACTIVE,214.41,351.67,60.006,1561155304,"201051344001158","174011545737251",29.42,24.80,0,332.43,386.23,55.3,51.5,0.460,1318796.8,1318796.8,4827,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155314,590755.00
06/21/2019 18:15,2,2.170,ACTIVE,214.41,354.07,60.001,1561155304,"201051344000917","174011545737251",29.46,29.30,0,319.21,387.44,64.8,60.6,0.552,1333454.2,1333454.2,4834,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155315,590756.00
06/21/2019 18:15,2,2.150,ACTIVE,214.41,348.06,60.033,1561155304,"201051344000417","174011545737251",19.02,25.50,0,329.13,370.90,41.4,38.1,0.340,1059987.8,1059987.8,4840,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155315,590757.00
06/21/2019 18:15,2,2.141,ACTIVE,214.41,353.77,60.001,1561155304,"201051344000685","174011545737251",29.32,25.50,0,316.80,386.23,63.6,59.4,0.552,1339790.5,1339790.5,4833,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155316,590758.00
06/21/2019 18:15,2,2.162,ACTIVE,214.64,354.37,60.006,1561155304,"201051344000651","174011545737251",29.36,30.30,0,319.51,387.14,64.3,60.2,0.526,1333555.9,1333555.9,4831,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155317,590759.00
06/21/2019 18:15,2,1.902,ACTIVE,213.74,351.07,59.996,1561155304,"201051344000594","174011545737251",29.34,25.30,0,330.93,384.43,56.6,52.7,0.460,1344458.8,1344458.8,4832,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155318,590760.00
06/21/2019 18:15,2,1.854,ACTIVE,214.41,352.57,60.012,1561155304,"201051344000469","174011545737251",29.16,25.80,0,333.03,385.03,54.7,50.9,0.464,1324444.9,1324444.9,4830,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155319,590761.00
06/21/2019 18:15,2,2.363,ACTIVE,214.64,356.18,60.012,1561155304,"201051344000585","174011545737251",29.36,26.80,0,317.70,387.44,70.3,65.9,0.592,1348058.6,1348058.6,4828,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155320,590762.00
06/21/2019 18:15,2,1.900,ACTIVE,215.09,354.07,60.001,1561155304,"201051344000853","174011545737251",28.86,27.00,0,334.24,386.23,55.5,51.7,0.446,1347474.2,1347474.2,4827,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155321,590763.00
06/21/2019 18:15,2,2.186,ACTIVE,214.41,353.77,60.006,1561155304,"201051344001145","174011545737251",29.68,24.30,0,318.61,387.14,65.7,61.5,0.548,1348258.0,1348258.0,4844,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155322,590764.00
06/21/2019 18:15,2,2.051,ACTIVE,214.41,353.77,60.001,1561155304,"201051344000438","174011545737251",30.04,26.80,0,317.10,386.23,62.4,58.3,0.521,1341709.2,1341709.2,4830,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155323,590765.00
06/21/2019 18:15,2,2.146,ACTIVE,214.19,352.57,60.017,1561155304,"201051344001135","174011545737251",29.60,29.80,0,318.91,385.33,64.3,60.2,0.513,1328773.9,1328773.9,4825,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155324,590766.00
06/21/2019 18:15,2,1.891,ACTIVE,214.64,352.27,60.006,1561155304,"201051344000983","174011545737251",29.38,27.00,0,332.13,385.63,56.3,52.4,0.473,1345466.6,1345466.6,4823,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155325,590767.00
06/21/2019 18:15,2,2.125,ACTIVE,214.64,352.57,59.975,1561155304,"201051344001203","174011545737251",29.16,29.00,0,318.91,385.93,62.8,58.7,0.513,1336670.1,1336670.1,4835,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155326,590768.00
06/21/2019 18:15,2,2.092,ACTIVE,213.96,352.57,59.990,1561155304,"201051344001230","174011545737251",29.04,23.80,0,325.22,385.33,61.5,57.5,0.508,1331932.7,1331932.7,4848,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155327,590769.00
06/21/2019 18:15,2,2.148,ACTIVE,213.96,353.17,60.001,1561155304,"201051344000646","174011545737251",29.64,26.80,0,317.10,385.33,64.5,60.3,0.535,1325798.7,1325798.7,4842,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155327,590770.00
06/21/2019 18:15,2,1.857,ACTIVE,214.41,351.07,60.001,1561155304,"201051344000867","174011545737251",29.38,28.30,0,332.13,382.33,55.3,51.5,0.446,1322696.7,1322696.7,4825,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155328,590771.00
06/21/2019 18:15,2,1.857,ACTIVE,214.41,351.97,60.006,1561155304,"201051344000633","174011545737251",29.42,27.30,0,333.33,383.83,55.4,51.5,0.442,1319870.6,1319870.6,4835,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155329,590772.00
06/21/2019 18:15,2,2.025,ACTIVE,213.96,351.97,60.006,1561155304,"201051344000955","174011545737251",29.60,29.80,0,329.43,384.43,60.8,56.7,0.508,1346362.2,1346362.2,4835,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155330,590773.00
06/21/2019 18:15,2,1.750,ACTIVE,214.41,350.47,60.001,1561155304,"201051344000648","174011545737251",29.46,25.50,0,331.23,382.93,52.3,48.5,0.433,1334165.6,1334165.6,4823,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155331,590774.00
06/21/2019 18:15,2,1.812,ACTIVE,214.64,351.67,60.006,1561155304,"201051344000645","174011545737251",28.86,28.00,0,333.63,383.53,53.1,49.3,0.433,1339558.8,1339558.8,4830,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155332,590775.00
06/21/2019 18:15,2,1.846,ACTIVE,214.41,352.27,60.001,1561155304,"201051344000569","174011545737251",29.46,26.80,0,332.13,385.03,55.1,51.2,0.464,1356244.2,1356244.2,4833,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155333,590776.00
06/21/2019 18:15,2,1.883,ACTIVE,214.41,355.58,60.006,1561155304,"179051228000119","174011545737251",29.26,30.80,0,334.24,387.74,55.9,52.0,0.473,142658.2,142658.2,4867,0,0,0,L,46974696,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561155334,590777.00
06/21/2019 18:30,2,1.461,ACTIVE,213.74,347.76,60.038,1561156204,"201051344000579","174011545737251",29.52,24.50,0,333.93,376.31,43.7,40.3,0.354,1357133.0,1357133.0,4833,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156206,590778.00
06/21/2019 18:30,2,1.734,ACTIVE,213.51,349.26,60.043,1561156204,"201051344001025","174011545737251",29.56,25.50,0,332.73,381.73,52.0,48.2,0.424,1341150.1,1341150.1,4832,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156206,590779.00
06/21/2019 18:30,2,1.537,ACTIVE,213.74,348.06,60.033,1561156204,"201051344001093","174011545737251",29.26,24.50,0,332.13,377.82,45.6,42.1,0.362,1323774.7,1323774.7,4836,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156207,590780.00
06/21/2019 18:30,2,1.408,ACTIVE,213.51,346.56,60.038,1561156204,"201051344000458","174011545737251",29.14,27.00,0,333.93,374.81,41.6,38.2,0.345,1338667.3,1338667.3,4824,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156208,590781.00
06/21/2019 18:30,2,1.658,ACTIVE,213.29,348.06,60.065,1561156204,"201051344000890","174011545737251",29.50,24.30,0,331.23,379.32,49.6,45.9,0.402,1338888.6,1338888.6,4832,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156209,590782.00
06/21/2019 18:30,2,1.455,ACTIVE,213.74,345.06,60.038,1561156204,"201051344000988","174011545737251",18.55,23.80,0,333.03,365.49,27.4,24.5,0.217,1023650.2,1023650.2,4829,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156210,590783.00
06/21/2019 18:30,2,1.662,ACTIVE,214.19,349.86,60.054,1561156204,"201051344000582","174011545737251",29.12,27.30,0,333.03,380.82,49.0,45.4,0.411,1316648.9,1316648.9,4825,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156211,590784.00
06/21/2019 18:30,2,1.416,ACTIVE,213.51,346.26,60.033,1561156204,"201051344000868","174011545737251",28.86,24.30,0,332.73,374.21,41.5,38.1,0.340,1324712.7,1324712.7,4826,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156212,590785.00
06/21/2019 18:30,2,1.342,ACTIVE,213.96,347.16,60.038,1561156204,"201051344000576","174011545737251",29.02,26.30,0,333.93,374.51,39.5,36.2,0.318,1341675.3,1341675.3,4835,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156213,590786.00
06/21/2019 18:30,2,1.418,ACTIVE,213.74,347.16,60.038,1561156204,"201051344001158","174011545737251",29.02,23.80,0,333.33,376.01,41.7,38.3,0.340,1318807.9,1318807.9,4828,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156214,590787.00
06/21/2019 18:30,2,1.697,ACTIVE,213.74,348.96,60.043,1561156204,"201051344000917","174011545737251",29.26,27.50,0,331.83,382.33,50.3,46.6,0.429,1333467.6,1333467.6,4835,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156215,590788.00
06/21/2019 18:30,2,1.688,ACTIVE,213.74,345.36,60.070,1561156204,"201051344000417","174011545737251",18.92,24.00,0,332.13,366.40,32.4,29.3,0.261,1059996.2,1059996.2,4841,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156216,590789.00
06/21/2019 18:30,2,1.633,ACTIVE,213.74,349.26,60.022,1561156204,"201051344000685","174011545737251",29.74,24.30,0,332.13,380.52,49.2,45.5,0.429,1339803.6,1339803.6,4834,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156217,590790.00
06/21/2019 18:30,2,1.693,ACTIVE,214.19,349.86,60.006,1561156204,"201051344000651","174011545737251",29.20,28.00,0,332.13,381.73,50.1,46.4,0.407,1333569.2,1333569.2,4832,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156218,590791.00
06/21/2019 18:30,2,1.434,ACTIVE,213.29,346.86,60.017,1561156204,"201051344000594","174011545737251",29.38,24.00,0,330.63,376.01,42.6,39.2,0.354,1344470.2,1344470.2,4833,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156218,590792.00
06/21/2019 18:30,2,1.381,ACTIVE,213.96,347.16,60.038,1561156204,"201051344000469","174011545737251",29.32,25.00,0,331.83,375.71,41.0,37.7,0.340,1324456.0,1324456.0,4831,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156219,590793.00
06/21/2019 18:30,2,1.861,ACTIVE,214.19,350.47,60.017,1561156204,"201051344000585","174011545737251",29.52,25.00,0,332.43,384.43,55.6,51.8,0.460,1348073.3,1348073.3,4829,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156220,590794.00
06/21/2019 18:30,2,1.402,ACTIVE,214.19,348.36,60.043,1561156204,"201051344000853","174011545737251",29.42,25.80,0,334.54,376.62,41.8,38.5,0.331,1347485.5,1347485.5,4828,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156221,590795.00
06/21/2019 18:30,2,1.711,ACTIVE,213.74,350.17,60.038,1561156204,"201051344001145","174011545737251",29.50,23.30,0,332.13,381.73,51.1,47.4,0.420,1348271.6,1348271.6,4845,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156222,590796.00
06/21/2019 18:30,2,1.613,ACTIVE,213.74,348.36,60.038,1561156204,"201051344000438","174011545737251",29.62,25.30,0,332.73,380.22,48.4,44.8,0.398,1341722.0,1341722.0,4831,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156223,590797.00
06/21/2019 18:30,2,1.695,ACTIVE,213.51,348.06,60.038,1561156204,"201051344001135","174011545737251",29.32,27.80,0,332.73,379.02,50.3,46.7,0.393,1328787.2,1328787.2,4826,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156224,590798.00
06/21/2019 18:30,2,1.430,ACTIVE,213.74,347.16,60.033,1561156204,"201051344000983","174011545737251",29.46,25.80,0,332.73,375.41,42.7,39.3,0.345,1345478.0,1345478.0,4824,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156225,590799.00
06/21/2019 18:30,2,1.637,ACTIVE,213.96,348.36,60.043,1561156204,"201051344001203","174011545737251",29.24,27.50,0,333.03,380.22,48.5,44.9,0.398,1336683.0,1336683.0,4836,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156226,590800.00
06/21/2019 18:30,2,1.600,ACTIVE,213.51,347.46,60.038,1561156204,"201051344001230","174011545737251",29.10,23.00,0,330.33,378.12,47.2,43.6,0.398,1331945.3,1331945.3,4849,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156227,590801.00
06/21/2019 18:30,2,1.670,ACTIVE,213.29,349.26,60.038,1561156204,"201051344000646","174011545737251",29.76,25.50,0,331.83,379.32,50.4,46.7,0.411,1325812.1,1325812.1,4843,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156228,590802.00
06/21/2019 18:30,2,1.408,ACTIVE,213.74,345.66,60.028,1561156204,"201051344000867","174011545737251",29.22,26.50,0,332.13,373.61,41.7,38.3,0.331,1322707.9,1322707.9,4826,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156229,590803.00
06/21/2019 18:30,2,1.395,ACTIVE,213.96,348.06,60.038,1561156204,"201051344000633","174011545737251",29.40,26.30,0,332.43,374.81,41.6,38.2,0.336,1319881.8,1319881.8,4836,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156230,590804.00
06/21/2019 18:30,2,1.568,ACTIVE,213.29,347.76,60.038,1561156204,"201051344000955","174011545737251",29.44,27.50,0,331.53,377.82,46.8,43.2,0.389,1346374.7,1346374.7,4836,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156231,590805.00
06/21/2019 18:30,2,1.322,ACTIVE,213.96,345.96,60.043,1561156204,"201051344000648","174011545737251",29.16,24.50,0,333.63,373.61,39.1,35.8,0.327,1334176.1,1334176.1,4824,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156232,590806.00
06/21/2019 18:30,2,1.348,ACTIVE,214.19,346.86,60.043,1561156204,"201051344000645","174011545737251",28.94,26.50,0,333.33,374.51,39.5,36.2,0.318,1339569.5,1339569.5,4831,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156233,590807.00
06/21/2019 18:30,2,1.402,ACTIVE,213.74,347.76,60.038,1561156204,"201051344000569","174011545737251",29.30,25.80,0,332.73,375.41,41.6,38.3,0.336,1356255.3,1356255.3,4834,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156233,590808.00
06/21/2019 18:30,2,1.447,ACTIVE,213.96,351.07,60.033,1561156204,"179051228000119","174011545737251",28.92,29.30,0,334.54,379.02,42.4,39.0,0.345,142669.6,142669.6,4868,0,0,0,L,46974696,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561156234,590809.00
06/21/2019 18:45,2,1.051,ACTIVE,213.51,343.55,60.012,1561157104,"201051344000579","174011545737251",29.60,23.50,0,331.83,366.40,31.5,28.5,0.239,1357141.6,1357141.6,4834,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157106,590810.00
06/21/2019 18:45,2,1.279,ACTIVE,213.74,344.76,60.001,1561157104,"201051344001025","174011545737251",29.54,24.30,0,329.43,371.21,38.3,35.0,0.301,1341160.5,1341160.5,4833,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157106,590811.00
06/21/2019 18:45,2,1.098,ACTIVE,213.96,344.45,60.017,1561157104,"201051344001093","174011545737251",29.36,23.80,0,331.83,367.90,32.7,29.6,0.252,1323783.6,1323783.6,4837,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157107,590812.00
06/21/2019 18:45,2,1.014,ACTIVE,213.51,342.35,60.006,1561157104,"201051344000458","174011545737251",29.00,25.80,0,331.83,365.19,29.8,26.9,0.234,1338675.3,1338675.3,4825,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157108,590813.00
06/21/2019 18:45,2,1.234,ACTIVE,213.74,343.85,60.006,1561157104,"201051344000890","174011545737251",29.14,23.30,0,328.22,369.40,36.4,33.2,0.283,1338898.4,1338898.4,4833,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157109,590814.00
06/21/2019 18:45,2,1.029,ACTIVE,213.74,342.65,60.012,1561157104,"201051344000988","174011545737251",18.79,23.30,0,331.53,357.98,19.6,17.0,0.159,1023655.4,1023655.4,4830,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157110,590815.00
06/21/2019 18:45,2,1.232,ACTIVE,214.41,345.66,60.028,1561157104,"201051344000582","174011545737251",28.88,25.80,0,332.13,370.90,36.1,32.9,0.296,1316658.7,1316658.7,4826,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157111,590816.00
06/21/2019 18:45,2,1.021,ACTIVE,213.29,342.95,60.006,1561157104,"201051344000868","174011545737251",28.77,23.50,0,330.63,364.29,29.8,26.8,0.225,1324720.8,1324720.8,4827,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157112,590817.00
06/21/2019 18:45,2,0.971,ACTIVE,213.96,343.85,60.006,1561157104,"201051344000576","174011545737251",28.69,24.80,0,332.13,364.89,28.2,25.3,0.225,1341682.9,1341682.9,4836,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157113,590818.00
06/21/2019 18:45,2,1.008,ACTIVE,213.74,343.55,60.001,1561157104,"201051344001158","174011545737251",29.04,23.30,0,331.53,365.49,29.7,26.7,0.239,1318816.0,1318816.0,4829,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157114,590819.00
06/21/2019 18:45,2,1.252,ACTIVE,213.96,345.36,59.996,1561157104,"201051344000917","174011545737251",29.04,26.50,0,329.13,371.21,36.9,33.7,0.292,1333477.6,1333477.6,4836,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157115,590820.00
06/21/2019 18:45,2,1.246,ACTIVE,213.74,341.45,60.017,1561157104,"201051344000417","174011545737251",18.98,23.30,0,331.23,359.48,24.0,21.2,0.186,1060002.5,1060002.5,4842,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157116,590821.00
06/21/2019 18:45,2,1.221,ACTIVE,213.96,345.66,60.001,1561157104,"201051344000685","174011545737251",29.04,23.30,0,331.53,370.90,36.0,32.8,0.305,1339813.3,1339813.3,4835,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157117,590822.00
06/21/2019 18:45,2,1.244,ACTIVE,213.96,345.96,60.001,1561157104,"201051344000651","174011545737251",29.20,26.50,0,332.73,371.81,36.8,33.6,0.292,1333579.2,1333579.2,4833,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157118,590823.00
06/21/2019 18:45,2,1.027,ACTIVE,213.29,342.65,60.001,1561157104,"201051344000594","174011545737251",29.22,23.00,0,330.03,365.80,30.4,27.4,0.239,1344478.5,1344478.5,4834,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157118,590824.00
06/21/2019 18:45,2,0.988,ACTIVE,213.74,343.55,60.001,1561157104,"201051344000469","174011545737251",29.20,24.30,0,330.93,365.49,29.3,26.4,0.239,1324463.9,1324463.9,4832,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157119,590825.00
06/21/2019 18:45,2,1.410,ACTIVE,213.96,346.56,59.996,1561157104,"201051344000585","174011545737251",29.28,24.00,0,331.83,374.51,41.9,38.5,0.331,1348084.5,1348084.5,4830,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157120,590826.00
06/21/2019 18:45,2,1.029,ACTIVE,214.19,344.76,59.964,1561157104,"201051344000853","174011545737251",28.78,25.00,0,333.63,366.40,30.1,27.1,0.234,1347493.6,1347493.6,4829,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157121,590827.00
06/21/2019 18:45,2,1.160,ACTIVE,213.96,344.76,60.028,1561157104,"201051344001145","174011545737251",30.55,22.30,0,331.23,371.81,35.9,32.7,0.283,1348281.7,1348281.7,4846,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157123,590828.00
06/21/2019 18:45,2,1.193,ACTIVE,213.96,344.76,60.001,1561157104,"201051344000438","174011545737251",29.14,24.00,0,331.83,370.90,35.2,32.1,0.278,1341731.6,1341731.6,4832,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157123,590829.00
06/21/2019 18:45,2,1.275,ACTIVE,213.74,343.85,60.001,1561157104,"201051344001135","174011545737251",28.78,26.00,0,328.52,369.40,37.2,34.0,0.287,1328797.3,1328797.3,4827,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157124,590830.00
06/21/2019 18:45,2,1.043,ACTIVE,213.74,342.95,60.006,1561157104,"201051344000983","174011545737251",29.16,25.00,0,331.83,365.49,30.8,27.8,0.243,1345486.3,1345486.3,4825,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157125,590831.00
06/21/2019 18:45,2,1.193,ACTIVE,214.19,343.85,60.006,1561157104,"201051344001203","174011545737251",29.02,25.50,0,331.53,370.90,35.1,32.0,0.283,1336692.6,1336692.6,4837,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157126,590832.00
06/21/2019 18:45,2,1.158,ACTIVE,213.74,343.55,60.001,1561157104,"201051344001230","174011545737251",28.96,22.00,0,328.52,367.90,34.1,31.0,0.270,1331954.6,1331954.6,4850,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157127,590833.00
06/21/2019 18:45,2,1.258,ACTIVE,213.51,344.45,60.006,1561157104,"201051344000646","174011545737251",29.24,24.30,0,327.92,370.90,37.3,34.0,0.292,1325822.1,1325822.1,4844,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157128,590834.00
06/21/2019 18:45,2,1.021,ACTIVE,213.74,342.05,60.001,1561157104,"201051344000867","174011545737251",28.84,25.00,0,331.23,364.29,29.9,26.9,0.225,1322716.0,1322716.0,4827,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157129,590835.00
06/21/2019 18:45,2,0.998,ACTIVE,213.96,344.76,60.033,1561157104,"201051344000633","174011545737251",29.38,24.80,0,331.83,365.80,29.7,26.8,0.230,1319889.9,1319889.9,4837,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157130,590836.00
06/21/2019 18:45,2,1.135,ACTIVE,213.51,343.85,59.964,1561157104,"201051344000955","174011545737251",29.42,26.00,0,328.52,367.00,33.9,30.7,0.270,1346383.8,1346383.8,4837,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157131,590837.00
06/21/2019 18:45,2,0.949,ACTIVE,213.74,342.65,59.996,1561157104,"201051344000648","174011545737251",29.16,23.50,0,332.43,364.59,28.1,25.1,0.217,1334183.7,1334183.7,4825,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157132,590838.00
06/21/2019 18:45,2,0.957,ACTIVE,213.96,343.25,60.006,1561157104,"201051344000645","174011545737251",28.94,25.30,0,332.43,364.59,28.1,25.2,0.217,1339577.1,1339577.1,4832,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157133,590839.00
06/21/2019 18:45,2,1.031,ACTIVE,213.51,343.25,59.975,1561157104,"201051344000569","174011545737251",28.67,25.00,0,331.23,365.80,30.0,27.0,0.234,1356263.4,1356263.4,4835,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157134,590840.00
06/21/2019 18:45,2,1.051,ACTIVE,213.74,346.56,60.012,1561157104,"179051228000119","174011545737251",28.86,28.30,0,333.03,369.10,30.8,27.8,0.234,142677.9,142677.9,4869,0,0,0,L,46974696,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561157135,590841.00
06/21/2019 19:00,2,0.768,ACTIVE,212.83,339.95,60.038,1561158004,"201051344000579","174011545737251",29.02,22.80,0,331.83,357.98,22.6,19.9,0.164,1357147.4,1357147.4,4835,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158006,590842.00
06/21/2019 19:00,2,0.900,ACTIVE,212.38,339.65,60.022,1561158004,"201051344001025","174011545737251",29.14,23.30,0,329.43,362.49,26.6,23.7,0.203,1341167.7,1341167.7,4834,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158007,590843.00
