ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 19:00,2,0.766,ACTIVE,212.61,340.25,60.012,1561158004,"201051344001093","174011545737251",28.80,23.30,0,330.33,359.18,22.4,19.7,0.155,1323789.6,1323789.6,4838,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158008,590844.00
06/21/2019 19:00,2,0.738,ACTIVE,212.83,338.74,59.975,1561158004,"201051344000458","174011545737251",28.69,24.80,0,330.63,357.38,21.5,18.8,0.159,1338680.9,1338680.9,4826,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158009,590845.00
06/21/2019 19:00,2,0.865,ACTIVE,212.16,339.65,60.017,1561158004,"201051344000890","174011545737251",28.88,22.50,0,329.43,361.59,25.4,22.5,0.186,1338905.2,1338905.2,4834,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158010,590846.00
06/21/2019 19:00,2,0.732,ACTIVE,212.83,339.04,60.022,1561158004,"201051344000988","174011545737251",18.61,23.00,0,331.23,353.17,13.8,11.4,0.110,1023658.8,1023658.8,4831,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158010,590847.00
06/21/2019 19:00,2,0.855,ACTIVE,212.61,340.85,60.022,1561158004,"201051344000582","174011545737251",28.73,24.50,0,330.03,361.89,24.9,22.1,0.194,1316665.4,1316665.4,4827,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158011,590848.00
06/21/2019 19:00,2,0.732,ACTIVE,212.61,339.34,60.028,1561158004,"201051344000868","174011545737251",28.71,23.00,0,330.33,356.48,21.3,18.7,0.155,1324726.3,1324726.3,4828,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158012,590849.00
06/21/2019 19:00,2,0.701,ACTIVE,213.06,340.85,60.017,1561158004,"201051344000576","174011545737251",28.65,23.80,0,332.43,357.08,20.4,17.7,0.150,1341688.1,1341688.1,4837,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158013,590850.00
06/21/2019 19:00,2,0.725,ACTIVE,212.83,340.25,60.022,1561158004,"201051344001158","174011545737251",28.51,22.80,0,331.23,357.08,21.0,18.3,0.159,1318821.5,1318821.5,4830,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158014,590851.00
06/21/2019 19:00,2,0.865,ACTIVE,212.38,340.25,60.017,1561158004,"201051344000917","174011545737251",28.69,25.50,0,329.13,361.89,25.2,22.4,0.190,1333484.4,1333484.4,4837,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158015,590852.00
06/21/2019 19:00,2,0.896,ACTIVE,212.61,338.14,60.012,1561158004,"201051344000417","174011545737251",18.43,22.50,0,330.63,353.47,16.8,14.3,0.128,1060006.8,1060006.8,4843,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158016,590853.00
06/21/2019 19:00,2,0.846,ACTIVE,212.61,340.55,60.028,1561158004,"201051344000685","174011545737251",28.71,22.30,0,330.93,361.89,24.6,21.8,0.199,1339819.9,1339819.9,4836,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158017,590854.00
06/21/2019 19:00,2,0.873,ACTIVE,212.61,340.25,60.028,1561158004,"201051344000651","174011545737251",28.69,25.00,0,330.33,361.59,25.4,22.6,0.194,1333586.0,1333586.0,4834,0,0,0,L,1122011218,1,122.23,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158018,590855.00
06/21/2019 19:00,2,0.730,ACTIVE,212.61,339.95,60.017,1561158004,"201051344000594","174011545737251",29.12,22.30,0,329.73,356.48,21.6,18.9,0.159,1344484.2,1344484.2,4835,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158019,590856.00
06/21/2019 19:00,2,0.680,ACTIVE,213.06,339.95,60.033,1561158004,"201051344000469","174011545737251",29.36,23.80,0,328.52,355.88,20.2,17.6,0.150,1324469.3,1324469.3,4833,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158020,590857.00
06/21/2019 19:00,2,0.980,ACTIVE,212.61,341.45,60.012,1561158004,"201051344000585","174011545737251",29.80,23.30,0,327.92,365.19,29.6,26.7,0.221,1348092.6,1348092.6,4831,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158021,590858.00
06/21/2019 19:00,2,0.736,ACTIVE,213.51,341.75,60.028,1561158004,"201051344000853","174011545737251",28.57,24.50,0,332.43,358.58,21.3,18.6,0.159,1347499.1,1347499.1,4830,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158022,590859.00
06/21/2019 19:00,2,0.678,ACTIVE,212.61,339.65,60.038,1561158004,"201051344001145","174011545737251",31.01,21.50,0,331.53,361.29,21.3,18.6,0.150,1348287.9,1348287.9,4847,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158023,590860.00
06/21/2019 19:00,2,0.842,ACTIVE,212.38,340.25,60.022,1561158004,"201051344000438","174011545737251",28.71,23.00,0,330.33,361.59,24.5,21.7,0.186,1341738.2,1341738.2,4833,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158024,590861.00
06/21/2019 19:00,2,0.898,ACTIVE,212.16,339.34,60.022,1561158004,"201051344001135","174011545737251",28.77,24.30,0,329.43,361.29,26.2,23.3,0.186,1328804.3,1328804.3,4828,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158025,590862.00
06/21/2019 19:00,2,0.752,ACTIVE,212.83,339.95,60.017,1561158004,"201051344000983","174011545737251",29.12,24.50,0,330.33,357.68,22.2,19.5,0.164,1345492.1,1345492.1,4826,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158025,590863.00
06/21/2019 19:00,2,0.832,ACTIVE,212.38,339.04,60.022,1561158004,"201051344001203","174011545737251",28.45,24.50,0,330.33,362.19,24.0,21.2,0.186,1336699.1,1336699.1,4838,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158026,590864.00
06/21/2019 19:00,2,0.789,ACTIVE,212.16,338.74,60.017,1561158004,"201051344001230","174011545737251",28.98,21.50,0,329.43,358.88,23.2,20.5,0.172,1331960.9,1331960.9,4851,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158027,590865.00
06/21/2019 19:00,2,0.895,ACTIVE,211.93,339.95,60.022,1561158004,"201051344000646","174011545737251",28.84,23.30,0,328.52,362.19,26.1,23.3,0.199,1325829.1,1325829.1,4845,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158028,590866.00
06/21/2019 19:00,2,0.734,ACTIVE,213.06,339.04,60.022,1561158004,"201051344000867","174011545737251",28.77,24.00,0,330.33,356.48,21.4,18.7,0.150,1322721.5,1322721.5,4828,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158029,590867.00
06/21/2019 19:00,2,0.721,ACTIVE,213.29,341.45,60.022,1561158004,"201051344000633","174011545737251",28.77,23.50,0,331.23,358.58,21.1,18.4,0.155,1319895.4,1319895.4,4838,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158030,590868.00
06/21/2019 19:00,2,0.814,ACTIVE,212.16,338.74,60.028,1561158004,"201051344000955","174011545737251",28.84,25.00,0,329.13,358.58,23.8,21.1,0.186,1346390.2,1346390.2,4838,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158031,590869.00
06/21/2019 19:00,2,0.705,ACTIVE,213.06,339.65,60.028,1561158004,"201051344000648","174011545737251",28.75,22.80,0,331.53,357.08,20.6,17.9,0.150,1334188.9,1334188.9,4826,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158032,590870.00
06/21/2019 19:00,2,0.707,ACTIVE,213.29,340.25,60.012,1561158004,"201051344000645","174011545737251",28.45,24.50,0,331.23,356.78,20.4,17.7,0.146,1339582.3,1339582.3,4833,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158033,590871.00
06/21/2019 19:00,2,0.734,ACTIVE,213.06,339.95,60.033,1561158004,"201051344000569","174011545737251",28.82,24.80,0,330.93,356.78,21.5,18.8,0.159,1356269.0,1356269.0,4836,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158034,590872.00
06/21/2019 19:00,2,0.783,ACTIVE,213.29,343.55,60.033,1561158004,"179051228000119","174011545737251",28.45,27.50,0,332.13,361.59,22.6,19.9,0.159,142683.7,142683.7,4870,0,0,0,L,46974696,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158035,590873.00
06/21/2019 19:15,2,0.633,ACTIVE,213.51,339.04,60.001,1561158904,"201051344000579","174011545737251",28.82,22.50,0,319.21,350.47,18.5,15.9,0.124,1357151.8,1357151.8,4836,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158905,590874.00
06/21/2019 19:15,2,0.641,ACTIVE,213.51,338.44,59.985,1561158904,"201051344001025","174011545737251",28.77,22.50,0,317.70,352.87,18.7,16.2,0.128,1341172.6,1341172.6,4835,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158906,590875.00
06/21/2019 19:15,2,0.557,ACTIVE,213.74,338.74,60.001,1561158904,"201051344001093","174011545737251",29.02,22.80,0,318.61,350.47,16.4,13.9,0.102,1323793.8,1323793.8,4839,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158907,590876.00
06/21/2019 19:15,2,0.615,ACTIVE,213.51,338.14,59.996,1561158904,"201051344000458","174011545737251",28.45,24.50,0,319.21,350.77,17.8,15.2,0.128,1338685.0,1338685.0,4827,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158908,590877.00
06/21/2019 19:15,2,0.621,ACTIVE,213.51,338.14,60.022,1561158904,"201051344000890","174011545737251",28.80,21.80,0,318.91,352.57,18.2,15.6,0.119,1338909.9,1338909.9,4835,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158909,590878.00
06/21/2019 19:15,2,0.596,ACTIVE,213.29,338.74,60.001,1561158904,"201051344000988","174011545737251",18.41,23.00,0,319.81,347.76,11.1,8.8,0.075,1023661.3,1023661.3,4832,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158910,590879.00
06/21/2019 19:15,2,0.604,ACTIVE,214.19,339.65,59.990,1561158904,"201051344000582","174011545737251",28.49,23.50,0,318.00,351.97,17.5,14.9,0.119,1316669.9,1316669.9,4828,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158911,590880.00
06/21/2019 19:15,2,0.600,ACTIVE,213.29,338.44,60.033,1561158904,"201051344000868","174011545737251",28.80,22.50,0,319.81,350.47,17.5,15.0,0.119,1324730.4,1324730.4,4829,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158912,590881.00
06/21/2019 19:15,2,0.605,ACTIVE,213.96,340.25,60.001,1561158904,"201051344000576","174011545737251",28.05,23.30,0,319.81,351.37,17.2,14.7,0.115,1341692.1,1341692.1,4838,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158913,590882.00
06/21/2019 19:15,2,0.596,ACTIVE,213.51,338.74,59.990,1561158904,"201051344001158","174011545737251",28.15,22.80,0,319.51,350.47,17.0,14.5,0.124,1318825.5,1318825.5,4831,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158914,590883.00
06/21/2019 19:15,2,0.600,ACTIVE,213.96,339.34,60.033,1561158904,"201051344000917","174011545737251",28.53,24.80,0,318.00,352.57,17.4,14.9,0.119,1333489.0,1333489.0,4838,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158915,590884.00
06/21/2019 19:15,2,0.641,ACTIVE,213.96,337.84,59.990,1561158904,"201051344000417","174011545737251",18.73,21.80,0,318.00,346.86,12.2,9.8,0.075,1060009.8,1060009.8,4844,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158916,590885.00
06/21/2019 19:15,2,0.580,ACTIVE,213.96,339.95,59.996,1561158904,"201051344000685","174011545737251",28.98,21.80,0,318.00,352.57,17.0,14.5,0.128,1339824.4,1339824.4,4837,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158916,590886.00
06/21/2019 19:15,2,0.623,ACTIVE,213.96,339.65,59.980,1561158904,"201051344000651","174011545737251",28.25,23.80,0,317.70,352.57,17.9,15.3,0.128,1333590.7,1333590.7,4835,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158917,590887.00
06/21/2019 19:15,2,0.600,ACTIVE,213.29,339.04,60.038,1561158904,"201051344000594","174011545737251",28.88,22.00,0,317.70,350.17,17.6,15.0,0.119,1344488.3,1344488.3,4836,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158918,590888.00
06/21/2019 19:15,2,0.602,ACTIVE,213.51,339.04,60.001,1561158904,"201051344000469","174011545737251",28.39,23.50,0,318.61,349.56,17.3,14.8,0.124,1324473.3,1324473.3,4834,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158919,590889.00
06/21/2019 19:15,2,0.711,ACTIVE,213.96,340.25,60.006,1561158904,"201051344000585","174011545737251",29.00,22.80,0,317.40,354.37,20.9,18.3,0.146,1348098.1,1348098.1,4832,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158920,590890.00
06/21/2019 19:15,2,0.613,ACTIVE,214.19,340.55,60.001,1561158904,"201051344000853","174011545737251",28.37,24.30,0,323.41,351.97,17.6,15.1,0.124,1347503.3,1347503.3,4831,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158921,590891.00
06/21/2019 19:15,2,0.576,ACTIVE,213.96,339.34,60.006,1561158904,"201051344001145","174011545737251",29.00,21.30,0,321.61,353.47,16.9,14.4,0.115,1348292.0,1348292.0,4848,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158922,590892.00
06/21/2019 19:15,2,0.615,ACTIVE,213.74,339.34,60.012,1561158904,"201051344000438","174011545737251",28.75,22.30,0,318.30,352.27,17.9,15.4,0.124,1341742.7,1341742.7,4834,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158923,590893.00
06/21/2019 19:15,2,0.654,ACTIVE,213.51,338.44,60.001,1561158904,"201051344001135","174011545737251",28.47,23.00,0,318.91,352.87,18.9,16.3,0.128,1328809.2,1328809.2,4829,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158924,590894.00
06/21/2019 19:15,2,0.629,ACTIVE,213.51,339.34,59.996,1561158904,"201051344000983","174011545737251",28.82,24.50,0,317.10,350.47,18.4,15.9,0.128,1345496.4,1345496.4,4827,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158925,590895.00
06/21/2019 19:15,2,0.596,ACTIVE,213.96,338.44,60.038,1561158904,"201051344001203","174011545737251",28.45,23.30,0,318.00,352.57,17.2,14.7,0.119,1336703.5,1336703.5,4839,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158926,590896.00
06/21/2019 19:15,2,0.582,ACTIVE,213.51,337.84,59.980,1561158904,"201051344001230","174011545737251",28.31,21.00,0,318.91,351.37,16.7,14.2,0.110,1331965.1,1331965.1,4852,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158927,590897.00
06/21/2019 19:15,2,0.627,ACTIVE,213.29,339.04,59.996,1561158904,"201051344000646","174011545737251",28.90,22.50,0,318.00,352.87,18.4,15.8,0.128,1325833.9,1325833.9,4846,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158928,590898.00
06/21/2019 19:15,2,0.594,ACTIVE,213.74,338.44,59.990,1561158904,"201051344000867","174011545737251",29.04,23.30,0,319.81,350.17,17.5,15.0,0.110,1322725.7,1322725.7,4829,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158929,590899.00
06/21/2019 19:15,2,0.592,ACTIVE,213.96,340.25,59.985,1561158904,"201051344000633","174011545737251",28.71,22.80,0,320.71,353.17,17.3,14.8,0.115,1319899.4,1319899.4,4839,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158930,590900.00
06/21/2019 19:15,2,0.621,ACTIVE,213.29,338.14,60.001,1561158904,"201051344000955","174011545737251",28.43,24.00,0,317.70,351.07,17.9,15.4,0.124,1346394.6,1346394.6,4839,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158931,590901.00
06/21/2019 19:15,2,0.623,ACTIVE,213.51,339.04,59.969,1561158904,"201051344000648","174011545737251",27.89,22.30,0,320.41,351.07,17.7,15.1,0.128,1334192.9,1334192.9,4827,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158932,590902.00
06/21/2019 19:15,2,0.609,ACTIVE,213.74,339.65,59.990,1561158904,"201051344000645","174011545737251",27.93,23.80,0,320.41,350.17,17.3,14.8,0.119,1339586.2,1339586.2,4834,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158933,590903.00
06/21/2019 19:15,2,0.619,ACTIVE,213.51,339.04,59.985,1561158904,"201051344000569","174011545737251",28.11,24.80,0,319.81,350.77,17.6,15.1,0.124,1356273.1,1356273.1,4837,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158934,590904.00
06/21/2019 19:15,2,0.664,ACTIVE,213.74,342.95,60.017,1561158904,"179051228000119","174011545737251",28.43,27.00,0,323.11,354.97,19.1,16.6,0.128,142688.1,142688.1,4871,0,0,0,L,46974696,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561158935,590905.00
06/21/2019 19:30,2,0.604,ACTIVE,213.51,339.34,60.022,1561159804,"201051344000579","174011545737251",28.65,22.50,0,330.63,348.06,17.6,15.0,0.110,1357155.7,1357155.7,4837,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159805,590906.00
06/21/2019 19:30,2,0.539,ACTIVE,213.74,338.14,60.022,1561159804,"201051344001025","174011545737251",28.98,21.80,0,330.33,349.26,15.8,13.4,0.106,1341176.2,1341176.2,4836,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159806,590907.00
06/21/2019 19:30,2,0.514,ACTIVE,213.74,338.74,60.006,1561159804,"201051344001093","174011545737251",28.73,22.00,0,330.33,346.56,15.0,12.5,0.088,1323797.0,1323797.0,4840,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159807,590908.00
06/21/2019 19:30,2,0.572,ACTIVE,213.51,338.74,60.017,1561159804,"201051344000458","174011545737251",28.82,24.30,0,330.33,348.36,16.8,14.2,0.115,1338688.7,1338688.7,4828,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159808,590909.00
06/21/2019 19:30,2,0.559,ACTIVE,213.74,337.84,60.012,1561159804,"201051344000890","174011545737251",28.45,21.30,0,328.82,348.36,16.1,13.6,0.102,1338913.4,1338913.4,4836,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159809,590910.00
06/21/2019 19:30,2,0.564,ACTIVE,213.51,339.65,60.006,1561159804,"201051344000988","174011545737251",18.29,23.00,0,330.63,345.96,10.4,8.2,0.071,1023663.4,1023663.4,4833,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159810,590911.00
06/21/2019 19:30,2,0.521,ACTIVE,214.19,339.04,60.006,1561159804,"201051344000582","174011545737251",28.49,22.50,0,331.23,348.06,15.1,12.6,0.097,1316673.3,1316673.3,4829,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159811,590912.00
06/21/2019 19:30,2,0.582,ACTIVE,213.51,338.74,60.001,1561159804,"201051344000868","174011545737251",28.19,21.80,0,330.03,347.16,16.6,14.1,0.110,1324734.0,1324734.0,4830,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159812,590913.00
06/21/2019 19:30,2,0.562,ACTIVE,213.96,340.85,60.001,1561159804,"201051344000576","174011545737251",28.59,22.80,0,330.93,349.26,16.3,13.8,0.110,1341695.6,1341695.6,4839,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159813,590914.00
06/21/2019 19:30,2,0.561,ACTIVE,213.74,339.34,59.980,1561159804,"201051344001158","174011545737251",28.27,22.80,0,330.33,348.06,16.1,13.6,0.115,1318829.0,1318829.0,4832,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159814,590915.00
06/21/2019 19:30,2,0.529,ACTIVE,213.96,339.04,60.006,1561159804,"201051344000917","174011545737251",27.49,23.80,0,329.73,348.06,14.8,12.3,0.097,1333492.3,1333492.3,4839,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159815,590916.00
06/21/2019 19:30,2,0.570,ACTIVE,213.74,337.54,60.006,1561159804,"201051344000417","174011545737251",18.53,21.00,0,329.73,345.06,10.7,8.4,0.066,1060012.0,1060012.0,4845,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159815,590917.00
06/21/2019 19:30,2,0.531,ACTIVE,213.96,339.65,60.001,1561159804,"201051344000685","174011545737251",28.13,21.30,0,330.03,348.36,15.2,12.7,0.110,1339827.7,1339827.7,4838,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159817,590918.00
06/21/2019 19:30,2,0.547,ACTIVE,213.96,339.34,60.001,1561159804,"201051344000651","174011545737251",27.89,22.50,0,330.93,348.66,15.5,13.0,0.106,1333594.1,1333594.1,4836,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159818,590919.00
06/21/2019 19:30,2,0.564,ACTIVE,213.51,339.04,60.033,1561159804,"201051344000594","174011545737251",28.88,21.50,0,329.43,347.16,16.6,14.1,0.106,1344491.9,1344491.9,4837,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159819,590920.00
06/21/2019 19:30,2,0.574,ACTIVE,213.74,339.34,59.996,1561159804,"201051344000469","174011545737251",28.25,23.30,0,330.03,347.46,16.5,14.0,0.115,1324476.9,1324476.9,4835,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159820,590921.00
06/21/2019 19:30,2,0.590,ACTIVE,213.96,339.65,60.028,1561159804,"201051344000585","174011545737251",28.73,22.00,0,331.53,349.56,17.2,14.7,0.110,1348102.1,1348102.1,4833,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159821,590922.00
06/21/2019 19:30,2,0.578,ACTIVE,214.41,340.55,59.990,1561159804,"201051344000853","174011545737251",28.29,24.30,0,332.43,348.96,16.6,14.1,0.106,1347506.9,1347506.9,4832,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159822,590923.00
06/21/2019 19:30,2,0.529,ACTIVE,213.96,339.65,60.028,1561159804,"201051344001145","174011545737251",28.15,20.70,0,331.23,348.66,15.1,12.7,0.102,1348295.3,1348295.3,4849,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159823,590924.00
06/21/2019 19:30,2,0.564,ACTIVE,213.96,339.04,59.959,1561159804,"201051344000438","174011545737251",28.31,21.50,0,331.83,348.36,16.2,13.7,0.106,1341746.3,1341746.3,4835,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159823,590925.00
06/21/2019 19:30,2,0.582,ACTIVE,213.51,338.44,59.985,1561159804,"201051344001135","174011545737251",28.45,22.00,0,330.33,347.76,16.8,14.3,0.102,1328812.9,1328812.9,4830,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159824,590926.00
06/21/2019 19:30,2,0.602,ACTIVE,213.74,339.34,59.996,1561159804,"201051344000983","174011545737251",28.59,24.30,0,330.63,348.06,17.4,14.9,0.115,1345500.2,1345500.2,4828,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159825,590927.00
06/21/2019 19:30,2,0.541,ACTIVE,213.96,337.84,59.975,1561159804,"201051344001203","174011545737251",28.01,22.30,0,330.33,348.36,15.3,12.9,0.106,1336706.9,1336706.9,4840,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159826,590928.00
06/21/2019 19:30,2,0.520,ACTIVE,213.74,337.84,59.990,1561159804,"201051344001230","174011545737251",28.25,20.70,0,329.13,346.26,14.9,12.5,0.097,1331968.3,1331968.3,4853,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159827,590929.00
06/21/2019 19:30,2,0.562,ACTIVE,213.29,338.44,59.985,1561159804,"201051344000646","174011545737251",28.31,21.80,0,330.03,348.36,16.2,13.7,0.102,1325837.5,1325837.5,4847,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159828,590930.00
06/21/2019 19:30,2,0.576,ACTIVE,213.74,338.44,59.964,1561159804,"201051344000867","174011545737251",28.19,22.80,0,330.03,347.16,16.5,14.0,0.110,1322729.3,1322729.3,4830,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159829,590931.00
06/21/2019 19:30,2,0.572,ACTIVE,214.19,340.85,59.990,1561159804,"201051344000633","174011545737251",28.11,22.00,0,330.63,350.17,16.3,13.8,0.115,1319903.0,1319903.0,4840,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159830,590932.00
06/21/2019 19:30,2,0.570,ACTIVE,213.51,338.44,59.985,1561159804,"201051344000955","174011545737251",28.90,22.80,0,328.52,347.16,16.7,14.2,0.110,1346398.3,1346398.3,4840,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159831,590933.00
06/21/2019 19:30,2,0.586,ACTIVE,213.74,339.34,59.996,1561159804,"201051344000648","174011545737251",28.25,21.80,0,330.33,348.06,16.8,14.3,0.115,1334196.6,1334196.6,4828,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159832,590934.00
06/21/2019 19:30,2,0.572,ACTIVE,213.96,339.65,59.996,1561159804,"201051344000645","174011545737251",28.17,23.30,0,330.93,348.66,16.4,13.9,0.106,1339589.8,1339589.8,4835,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159833,590935.00
06/21/2019 19:30,2,0.578,ACTIVE,213.74,339.34,59.990,1561159804,"201051344000569","174011545737251",28.49,24.50,0,330.63,348.06,16.8,14.2,0.115,1356276.8,1356276.8,4838,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159834,590936.00
06/21/2019 19:30,2,0.631,ACTIVE,213.96,342.65,59.990,1561159804,"179051228000119","174011545737251",28.43,26.80,0,330.93,352.57,18.2,15.7,0.115,142692.1,142692.1,4872,0,0,0,L,46974696,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561159835,590937.00
06/21/2019 19:45,2,0.574,ACTIVE,213.51,338.14,60.033,1561160703,"201051344000579","174011545737251",28.59,22.50,0,331.53,348.36,16.7,14.2,0.106,1357159.3,1357159.3,4838,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160705,590938.00
06/21/2019 19:45,2,0.520,ACTIVE,213.96,337.24,60.059,1561160703,"201051344001025","174011545737251",28.39,21.00,0,330.93,346.86,15.0,12.5,0.093,1341179.4,1341179.4,4837,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160706,590939.00
06/21/2019 19:45,2,0.525,ACTIVE,213.96,337.54,60.022,1561160703,"201051344001093","174011545737251",24.69,21.50,0,331.53,346.26,13.2,10.8,0.080,1323799.9,1323799.9,4841,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160706,590940.00
06/21/2019 19:45,2,0.553,ACTIVE,213.51,338.14,59.980,1561160703,"201051344000458","174011545737251",28.15,24.30,0,331.53,347.76,15.8,13.4,0.110,1338692.1,1338692.1,4829,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160707,590941.00
06/21/2019 19:45,2,0.506,ACTIVE,213.74,337.24,60.017,1561160703,"201051344000890","174011545737251",29.24,20.70,0,330.03,346.56,15.0,12.5,0.093,1338916.7,1338916.7,4837,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160708,590942.00
06/21/2019 19:45,2,0.525,ACTIVE,213.51,338.14,60.028,1561160703,"201051344000988","174011545737251",18.45,23.00,0,330.63,346.26,9.8,7.6,0.071,1023665.3,1023665.3,4834,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160709,590943.00
06/21/2019 19:45,2,0.500,ACTIVE,214.41,338.44,60.017,1561160703,"201051344000582","174011545737251",28.01,21.50,0,331.23,346.86,14.2,11.8,0.088,1316676.3,1316676.3,4830,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160710,590944.00
06/21/2019 19:45,2,0.557,ACTIVE,213.29,338.14,60.028,1561160703,"201051344000868","174011545737251",27.59,21.80,0,331.23,348.06,15.6,13.1,0.102,1324737.5,1324737.5,4831,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160711,590945.00
06/21/2019 19:45,2,0.537,ACTIVE,213.74,339.65,60.022,1561160703,"201051344000576","174011545737251",28.41,22.50,0,331.23,349.56,15.4,13.0,0.102,1341699.0,1341699.0,4840,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160712,590946.00
06/21/2019 19:45,2,0.531,ACTIVE,213.51,338.44,60.022,1561160703,"201051344001158","174011545737251",28.17,22.80,0,330.93,348.36,15.2,12.7,0.102,1318832.3,1318832.3,4833,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160713,590947.00
06/21/2019 19:45,2,0.490,ACTIVE,213.96,338.44,60.054,1561160703,"201051344000917","174011545737251",27.87,22.80,0,330.63,346.26,13.8,11.4,0.084,1333495.2,1333495.2,4840,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160714,590948.00
06/21/2019 19:45,2,0.543,ACTIVE,213.96,336.94,60.017,1561160703,"201051344000417","174011545737251",18.37,20.70,0,330.33,344.76,10.1,7.8,0.057,1060014.0,1060014.0,4846,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160715,590949.00
06/21/2019 19:45,2,0.508,ACTIVE,214.19,338.74,60.022,1561160703,"201051344000685","174011545737251",27.55,20.70,0,330.93,347.76,14.2,11.8,0.097,1339830.8,1339830.8,4839,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160716,590950.00
06/21/2019 19:45,2,0.494,ACTIVE,214.19,338.14,60.017,1561160703,"201051344000651","174011545737251",29.10,22.00,0,331.23,347.16,14.6,12.1,0.088,1333597.3,1333597.3,4837,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160717,590951.00
06/21/2019 19:45,2,0.539,ACTIVE,213.29,338.44,60.012,1561160703,"201051344000594","174011545737251",28.27,21.50,0,330.03,347.76,15.5,13.0,0.106,1344495.3,1344495.3,4838,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160718,590952.00
06/21/2019 19:45,2,0.529,ACTIVE,213.51,338.44,60.059,1561160703,"201051344000469","174011545737251",28.86,23.30,0,330.93,348.36,15.5,13.1,0.102,1324480.2,1324480.2,4836,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160719,590953.00
06/21/2019 19:45,2,0.568,ACTIVE,214.19,339.04,60.022,1561160703,"201051344000585","174011545737251",28.29,21.80,0,330.63,347.76,16.3,13.8,0.097,1348105.6,1348105.6,4834,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160720,590954.00
06/21/2019 19:45,2,0.547,ACTIVE,213.96,339.65,60.017,1561160703,"201051344000853","174011545737251",28.33,24.30,0,333.33,349.56,15.7,13.2,0.106,1347510.3,1347510.3,4833,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160720,590955.00
06/21/2019 19:45,2,0.473,ACTIVE,214.19,338.14,60.038,1561160703,"201051344001145","174011545737251",28.98,20.30,0,332.43,347.16,13.9,11.5,0.084,1348298.3,1348298.3,4850,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160721,590956.00
06/21/2019 19:45,2,0.523,ACTIVE,213.96,338.74,59.969,1561160703,"201051344000438","174011545737251",28.75,21.30,0,331.23,348.06,15.2,12.8,0.097,1341749.6,1341749.6,4836,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160722,590957.00
06/21/2019 19:45,2,0.549,ACTIVE,213.74,337.24,60.006,1561160703,"201051344001135","174011545737251",28.51,21.50,0,330.63,346.56,15.9,13.4,0.102,1328816.3,1328816.3,4831,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160723,590958.00
06/21/2019 19:45,2,0.570,ACTIVE,213.51,338.14,60.006,1561160703,"201051344000983","174011545737251",28.57,24.30,0,330.93,347.76,16.5,14.0,0.110,1345503.8,1345503.8,4829,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160724,590959.00
06/21/2019 19:45,2,0.510,ACTIVE,213.96,337.54,60.022,1561160703,"201051344001203","174011545737251",27.77,21.50,0,331.23,347.16,14.3,11.9,0.093,1336709.9,1336709.9,4841,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160725,590960.00
06/21/2019 19:45,2,0.490,ACTIVE,213.74,337.54,60.006,1561160703,"201051344001230","174011545737251",27.85,20.00,0,329.73,345.36,13.9,11.5,0.084,1331971.3,1331971.3,4854,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160726,590961.00
06/21/2019 19:45,2,0.533,ACTIVE,213.51,337.84,60.033,1561160703,"201051344000646","174011545737251",28.33,21.50,0,329.73,346.86,15.3,12.8,0.093,1325840.8,1325840.8,4848,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160727,590962.00
06/21/2019 19:45,2,0.547,ACTIVE,213.51,337.54,60.028,1561160703,"201051344000867","174011545737251",28.03,22.50,0,330.33,347.76,15.5,13.1,0.093,1322732.6,1322732.6,4831,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160728,590963.00
06/21/2019 19:45,2,0.533,ACTIVE,213.96,339.95,60.012,1561160703,"201051344000633","174011545737251",28.43,22.00,0,330.93,350.47,15.4,12.9,0.097,1319906.3,1319906.3,4841,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160729,590964.00
06/21/2019 19:45,2,0.547,ACTIVE,213.51,337.84,60.012,1561160703,"201051344000955","174011545737251",28.65,22.00,0,329.43,346.26,15.9,13.4,0.102,1346401.7,1346401.7,4841,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160730,590965.00
06/21/2019 19:45,2,0.551,ACTIVE,213.74,338.44,60.022,1561160703,"201051344000648","174011545737251",28.41,21.80,0,331.23,348.66,15.9,13.4,0.106,1334200.0,1334200.0,4829,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160731,590966.00
06/21/2019 19:45,2,0.537,ACTIVE,213.74,339.04,60.017,1561160703,"201051344000645","174011545737251",28.27,23.00,0,331.53,348.66,15.4,13.0,0.102,1339593.1,1339593.1,4836,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160732,590967.00
06/21/2019 19:45,2,0.561,ACTIVE,213.51,337.84,60.012,1561160703,"201051344000569","174011545737251",27.63,24.80,0,330.93,348.36,15.7,13.2,0.106,1356280.2,1356280.2,4839,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160733,590968.00
06/21/2019 19:45,2,0.598,ACTIVE,213.74,342.35,60.028,1561160703,"179051228000119","174011545737251",28.43,27.00,0,331.83,351.97,17.2,14.7,0.102,142695.8,142695.8,4873,0,0,0,L,46974696,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561160734,590969.00
06/21/2019 20:00,2,0.537,ACTIVE,213.29,338.14,60.033,1561161604,"201051344000579","174011545737251",28.75,22.00,0,330.93,346.26,15.7,13.2,0.093,1357162.7,1357162.7,4839,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161606,590970.00
06/21/2019 20:00,2,0.486,ACTIVE,213.74,337.24,60.033,1561161604,"201051344001025","174011545737251",28.33,20.70,0,330.63,346.56,14.0,11.6,0.080,1341182.4,1341182.4,4838,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161606,590971.00
06/21/2019 20:00,2,0.494,ACTIVE,213.74,337.54,60.028,1561161604,"201051344001093","174011545737251",22.86,21.00,0,330.03,344.76,11.4,9.1,0.066,1323802.4,1323802.4,4842,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161607,590972.00
06/21/2019 20:00,2,0.516,ACTIVE,213.06,338.14,60.033,1561161604,"201051344000458","174011545737251",28.29,23.80,0,329.43,346.86,14.8,12.4,0.102,1338695.3,1338695.3,4830,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161608,590973.00
06/21/2019 20:00,2,0.516,ACTIVE,213.51,336.64,60.022,1561161604,"201051344000890","174011545737251",24.53,20.70,0,330.03,345.66,12.8,10.5,0.075,1338919.6,1338919.6,4838,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161609,590974.00
06/21/2019 20:00,2,0.484,ACTIVE,213.06,338.44,60.028,1561161604,"201051344000988","174011545737251",18.61,23.30,0,330.03,345.36,9.2,6.9,0.053,1023667.1,1023667.1,4835,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161610,590975.00
06/21/2019 20:00,2,0.488,ACTIVE,214.19,338.14,60.033,1561161604,"201051344000582","174011545737251",24.75,21.00,0,330.63,345.36,12.3,9.9,0.075,1316679.1,1316679.1,4831,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161611,590976.00
06/21/2019 20:00,2,0.496,ACTIVE,213.06,337.24,60.043,1561161604,"201051344000868","174011545737251",28.73,22.00,0,330.33,346.26,14.5,12.0,0.088,1324740.6,1324740.6,4832,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161612,590977.00
06/21/2019 20:00,2,0.512,ACTIVE,213.51,339.34,60.001,1561161604,"201051344000576","174011545737251",27.75,22.80,0,330.93,347.16,14.4,12.0,0.097,1341702.1,1341702.1,4841,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161613,590978.00
06/21/2019 20:00,2,0.490,ACTIVE,213.29,337.84,60.028,1561161604,"201051344001158","174011545737251",28.47,22.50,0,330.93,346.26,14.2,11.7,0.093,1318835.3,1318835.3,4834,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161614,590979.00
06/21/2019 20:00,2,0.451,ACTIVE,213.96,337.84,60.017,1561161604,"201051344000917","174011545737251",28.11,22.00,0,329.43,345.36,12.9,10.5,0.071,1333498.0,1333498.0,4841,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161615,590980.00
06/21/2019 20:00,2,0.508,ACTIVE,213.96,336.94,60.012,1561161604,"201051344000417","174011545737251",18.35,20.70,0,330.63,343.25,9.4,7.2,0.053,1060015.9,1060015.9,4847,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161616,590981.00
06/21/2019 20:00,2,0.463,ACTIVE,213.96,338.14,60.033,1561161604,"201051344000685","174011545737251",28.05,20.30,0,330.93,346.26,13.2,10.8,0.084,1339833.6,1339833.6,4840,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161617,590982.00
06/21/2019 20:00,2,0.502,ACTIVE,213.74,338.14,60.033,1561161604,"201051344000651","174011545737251",26.44,21.50,0,331.53,345.96,13.4,11.1,0.080,1333600.2,1333600.2,4838,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161618,590983.00
06/21/2019 20:00,2,0.516,ACTIVE,212.83,337.54,60.028,1561161604,"201051344000594","174011545737251",27.59,21.30,0,329.73,346.26,14.4,12.0,0.088,1344498.4,1344498.4,4839,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161619,590984.00
06/21/2019 20:00,2,0.506,ACTIVE,213.29,338.74,60.028,1561161604,"201051344000469","174011545737251",28.37,23.50,0,329.43,346.26,14.6,12.2,0.102,1324483.4,1324483.4,4837,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161619,590985.00
06/21/2019 20:00,2,0.527,ACTIVE,213.96,338.74,59.990,1561161604,"201051344000585","174011545737251",28.47,21.80,0,330.33,346.26,15.2,12.8,0.093,1348109.0,1348109.0,4835,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161620,590986.00
