ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 20:00,2,0.508,ACTIVE,213.74,339.34,60.022,1561161604,"201051344000853","174011545737251",28.57,24.50,0,332.13,348.06,14.7,12.3,0.097,1347513.4,1347513.4,4834,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161621,590987.00
06/21/2019 20:00,2,0.441,ACTIVE,213.96,337.84,60.022,1561161604,"201051344001145","174011545737251",28.61,20.00,0,330.93,346.56,12.8,10.5,0.075,1348301.0,1348301.0,4851,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161622,590988.00
06/21/2019 20:00,2,0.477,ACTIVE,213.96,338.14,60.033,1561161604,"201051344000438","174011545737251",29.24,21.30,0,331.23,346.26,14.2,11.7,0.084,1341752.6,1341752.6,4837,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161623,590989.00
06/21/2019 20:00,2,0.525,ACTIVE,213.51,336.64,60.022,1561161604,"201051344001135","174011545737251",27.85,21.50,0,330.33,345.96,14.8,12.4,0.084,1328819.5,1328819.5,4832,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161624,590990.00
06/21/2019 20:00,2,0.533,ACTIVE,213.29,338.14,60.028,1561161604,"201051344000983","174011545737251",28.43,23.80,0,330.33,346.56,15.4,12.9,0.097,1345507.2,1345507.2,4830,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161625,590991.00
06/21/2019 20:00,2,0.504,ACTIVE,213.74,336.34,59.996,1561161604,"201051344001203","174011545737251",23.87,21.30,0,330.63,345.96,12.2,9.9,0.075,1336712.6,1336712.6,4842,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161626,590992.00
06/21/2019 20:00,2,0.443,ACTIVE,213.51,336.94,60.059,1561161604,"201051344001230","174011545737251",28.11,20.00,0,328.82,344.45,12.7,10.3,0.075,1331974.0,1331974.0,4855,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161627,590993.00
06/21/2019 20:00,2,0.494,ACTIVE,213.29,337.54,60.017,1561161604,"201051344000646","174011545737251",28.45,21.50,0,329.73,345.06,14.2,11.8,0.084,1325843.8,1325843.8,4849,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161628,590994.00
06/21/2019 20:00,2,0.514,ACTIVE,213.29,336.94,60.028,1561161604,"201051344000867","174011545737251",27.79,22.80,0,329.73,346.26,14.5,12.0,0.088,1322735.8,1322735.8,4832,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161629,590995.00
06/21/2019 20:00,2,0.504,ACTIVE,213.74,339.65,59.996,1561161604,"201051344000633","174011545737251",28.09,21.80,0,331.23,347.76,14.3,11.9,0.093,1319909.4,1319909.4,4842,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161630,590996.00
06/21/2019 20:00,2,0.521,ACTIVE,213.29,337.54,60.028,1561161604,"201051344000955","174011545737251",28.03,21.80,0,329.43,346.56,14.8,12.4,0.093,1346404.9,1346404.9,4842,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161631,590997.00
06/21/2019 20:00,2,0.518,ACTIVE,213.29,338.14,60.028,1561161604,"201051344000648","174011545737251",28.25,21.80,0,330.63,347.46,14.8,12.4,0.093,1334203.2,1334203.2,4830,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161632,590998.00
06/21/2019 20:00,2,0.502,ACTIVE,213.29,338.44,60.028,1561161604,"201051344000645","174011545737251",28.09,23.00,0,331.23,346.86,14.3,11.9,0.093,1339596.2,1339596.2,4837,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161633,590999.00
06/21/2019 20:00,2,0.520,ACTIVE,213.06,337.84,60.028,1561161604,"201051344000569","174011545737251",28.03,25.00,0,330.63,347.16,14.8,12.3,0.097,1356283.4,1356283.4,4840,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161634,591000.00
06/21/2019 20:00,2,0.566,ACTIVE,213.29,341.15,60.028,1561161604,"179051228000119","174011545737251",27.87,27.50,0,330.33,350.77,16.0,13.6,0.097,142699.4,142699.4,4874,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561161635,591001.00
06/21/2019 20:15,2,0.498,ACTIVE,213.96,337.84,60.001,1561162506,"201051344000579","174011545737251",28.61,21.50,0,330.63,345.96,14.4,12.0,0.075,1357165.9,1357165.9,4840,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162507,591002.00
06/21/2019 20:15,2,0.445,ACTIVE,214.64,337.54,60.001,1561162506,"201051344001025","174011545737251",28.41,20.30,0,330.33,345.06,12.8,10.5,0.075,1341185.1,1341185.1,4839,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162508,591003.00
06/21/2019 20:15,2,0.430,ACTIVE,214.64,338.74,59.980,1561162506,"201051344001093","174011545737251",27.87,20.30,0,330.63,343.85,12.2,9.8,0.062,1323804.7,1323804.7,4843,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162509,591004.00
06/21/2019 20:15,2,0.469,ACTIVE,213.96,337.84,60.006,1561162506,"201051344000458","174011545737251",28.35,23.00,0,330.33,345.66,13.5,11.1,0.080,1338698.3,1338698.3,4831,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162510,591005.00
06/21/2019 20:15,2,0.473,ACTIVE,214.64,336.94,60.001,1561162506,"201051344000890","174011545737251",21.97,20.00,0,330.03,344.15,10.5,8.2,0.057,1338921.9,1338921.9,4839,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162511,591006.00
06/21/2019 20:15,2,0.443,ACTIVE,213.96,338.44,59.996,1561162506,"201051344000988","174011545737251",18.33,23.30,0,330.33,344.76,8.3,6.1,0.049,1023668.8,1023668.8,4836,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162512,591007.00
06/21/2019 20:15,2,0.455,ACTIVE,214.87,338.14,59.996,1561162506,"201051344000582","174011545737251",22.82,20.30,0,330.63,344.15,10.5,8.2,0.057,1316681.3,1316681.3,4832,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162513,591008.00
06/21/2019 20:15,2,0.477,ACTIVE,213.74,338.14,60.001,1561162506,"201051344000868","174011545737251",27.71,22.30,0,330.33,345.36,13.4,11.0,0.080,1324743.5,1324743.5,4833,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162514,591009.00
06/21/2019 20:15,2,0.490,ACTIVE,214.41,339.34,60.001,1561162506,"201051344000576","174011545737251",24.23,23.00,0,330.03,346.26,12.1,9.7,0.075,1341704.9,1341704.9,4842,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162515,591010.00
06/21/2019 20:15,2,0.461,ACTIVE,213.96,338.44,59.996,1561162506,"201051344001158","174011545737251",27.73,22.50,0,330.93,345.66,13.0,10.6,0.080,1318838.1,1318838.1,4835,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162515,591011.00
06/21/2019 20:15,2,0.408,ACTIVE,214.87,339.04,60.001,1561162506,"201051344000917","174011545737251",27.89,21.50,0,330.03,345.06,11.6,9.2,0.062,1333500.4,1333500.4,4842,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162517,591012.00
06/21/2019 20:15,2,0.453,ACTIVE,214.64,337.54,59.996,1561162506,"201051344000417","174011545737251",18.67,20.00,0,330.63,342.65,8.6,6.4,0.044,1060017.6,1060017.6,4848,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162518,591013.00
06/21/2019 20:15,2,0.416,ACTIVE,214.87,339.34,59.996,1561162506,"201051344000685","174011545737251",27.91,20.00,0,330.33,345.66,11.8,9.5,0.075,1339836.1,1339836.1,4841,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162519,591014.00
06/21/2019 20:15,2,0.473,ACTIVE,214.64,338.14,59.990,1561162506,"201051344000651","174011545737251",22.98,21.00,0,331.83,345.06,11.0,8.7,0.066,1333602.6,1333602.6,4839,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162520,591015.00
06/21/2019 20:15,2,0.459,ACTIVE,213.74,337.84,59.959,1561162506,"201051344000594","174011545737251",28.73,21.00,0,329.43,345.36,13.4,11.0,0.075,1344501.3,1344501.3,4840,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162521,591016.00
06/21/2019 20:15,2,0.469,ACTIVE,214.19,338.14,59.990,1561162506,"201051344000469","174011545737251",28.03,23.30,0,329.13,345.66,13.3,10.9,0.084,1324486.3,1324486.3,4838,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162521,591017.00
06/21/2019 20:15,2,0.488,ACTIVE,214.87,338.44,60.028,1561162506,"201051344000585","174011545737251",28.31,21.30,0,330.33,345.66,14.0,11.6,0.075,1348112.0,1348112.0,4836,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162522,591018.00
06/21/2019 20:15,2,0.471,ACTIVE,214.64,339.65,59.964,1561162506,"201051344000853","174011545737251",27.89,24.30,0,332.43,347.46,13.3,11.0,0.084,1347516.3,1347516.3,4835,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162523,591019.00
06/21/2019 20:15,2,0.406,ACTIVE,214.64,338.14,60.001,1561162506,"201051344001145","174011545737251",27.89,19.50,0,331.23,345.96,11.5,9.2,0.066,1348303.5,1348303.5,4852,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162524,591020.00
06/21/2019 20:15,2,0.443,ACTIVE,214.64,339.04,59.990,1561162506,"201051344000438","174011545737251",28.55,20.70,0,330.33,345.96,12.9,10.5,0.071,1341755.4,1341755.4,4838,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162525,591021.00
06/21/2019 20:15,2,0.475,ACTIVE,214.41,337.54,59.980,1561162506,"201051344001135","174011545737251",28.27,21.30,0,330.63,344.45,13.6,11.2,0.071,1328822.5,1328822.5,4833,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162526,591022.00
06/21/2019 20:15,2,0.486,ACTIVE,213.96,337.54,59.980,1561162506,"201051344000983","174011545737251",28.45,23.80,0,330.63,345.66,14.0,11.6,0.080,1345510.2,1345510.2,4831,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162527,591023.00
06/21/2019 20:15,2,0.436,ACTIVE,214.64,337.54,59.969,1561162506,"201051344001203","174011545737251",27.77,20.30,0,330.93,345.06,12.3,9.9,0.071,1336714.9,1336714.9,4843,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162528,591024.00
06/21/2019 20:15,2,0.396,ACTIVE,214.41,337.84,59.990,1561162506,"201051344001230","174011545737251",28.11,19.50,0,329.73,343.55,11.3,9.0,0.057,1331976.4,1331976.4,4856,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162529,591025.00
06/21/2019 20:15,2,0.457,ACTIVE,214.19,337.84,60.001,1561162506,"201051344000646","174011545737251",28.17,21.30,0,330.03,345.66,13.1,10.7,0.075,1325846.7,1325846.7,4850,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162530,591026.00
06/21/2019 20:15,2,0.473,ACTIVE,214.19,337.54,60.001,1561162506,"201051344000867","174011545737251",27.63,23.30,0,329.73,345.96,13.2,10.9,0.075,1322738.6,1322738.6,4833,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162531,591027.00
06/21/2019 20:15,2,0.451,ACTIVE,214.41,340.25,60.001,1561162506,"201051344000633","174011545737251",28.67,22.00,0,330.93,347.46,13.1,10.8,0.075,1319912.2,1319912.2,4843,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162532,591028.00
06/21/2019 20:15,2,0.475,ACTIVE,213.96,337.84,60.001,1561162506,"201051344000955","174011545737251",28.07,22.00,0,329.73,345.06,13.5,11.1,0.080,1346407.9,1346407.9,4843,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162533,591029.00
06/21/2019 20:15,2,0.475,ACTIVE,214.19,338.44,59.990,1561162506,"201051344000648","174011545737251",27.99,21.50,0,331.23,345.96,13.5,11.1,0.080,1334206.2,1334206.2,4831,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162534,591030.00
06/21/2019 20:15,2,0.465,ACTIVE,214.41,338.74,60.001,1561162506,"201051344000645","174011545737251",27.51,23.30,0,331.53,346.86,13.0,10.6,0.080,1339599.1,1339599.1,4838,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162535,591031.00
06/21/2019 20:15,2,0.457,ACTIVE,213.96,337.54,60.001,1561162506,"201051344000569","174011545737251",28.63,24.80,0,330.93,345.66,13.2,10.9,0.080,1356286.3,1356286.3,4841,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162536,591032.00
06/21/2019 20:15,2,0.518,ACTIVE,213.96,341.45,59.996,1561162506,"179051228000119","174011545737251",27.71,27.50,0,331.23,350.47,14.6,12.1,0.084,142702.6,142702.6,4875,0,0,0,L,46974696,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561162537,591033.00
06/21/2019 20:30,2,0.449,ACTIVE,213.06,336.94,60.070,1561163405,"201051344000579","174011545737251",28.35,21.50,0,330.63,344.76,12.9,10.6,0.066,1357168.7,1357168.7,4841,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163406,591034.00
06/21/2019 20:30,2,0.400,ACTIVE,212.61,335.44,60.022,1561163405,"201051344001025","174011545737251",27.83,19.80,0,331.23,345.06,11.3,9.0,0.075,1341187.5,1341187.5,4840,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163407,591035.00
06/21/2019 20:30,2,0.391,ACTIVE,212.83,336.64,60.043,1561163405,"201051344001093","174011545737251",27.35,20.30,0,331.83,344.76,10.8,8.5,0.053,1323807.0,1323807.0,4844,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163408,591036.00
06/21/2019 20:30,2,0.418,ACTIVE,213.06,336.34,60.049,1561163405,"201051344000458","174011545737251",27.93,23.00,0,330.63,345.66,11.9,9.5,0.071,1338700.8,1338700.8,4832,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163409,591037.00
06/21/2019 20:30,2,0.412,ACTIVE,212.83,335.44,60.043,1561163405,"201051344000890","174011545737251",27.53,19.80,0,330.63,343.85,11.5,9.2,0.062,1338924.2,1338924.2,4840,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163409,591038.00
06/21/2019 20:30,2,0.391,ACTIVE,213.06,337.24,60.038,1561163405,"201051344000988","174011545737251",18.15,23.00,0,330.03,344.15,7.2,5.0,0.040,1023670.1,1023670.1,4837,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163410,591039.00
06/21/2019 20:30,2,0.385,ACTIVE,213.29,336.94,60.038,1561163405,"201051344000582","174011545737251",27.79,19.80,0,331.53,344.45,10.9,8.6,0.057,1316683.4,1316683.4,4833,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163411,591040.00
06/21/2019 20:30,2,0.416,ACTIVE,212.83,336.64,60.033,1561163405,"201051344000868","174011545737251",27.93,22.30,0,330.33,345.36,11.8,9.4,0.066,1324746.0,1324746.0,4834,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163412,591041.00
06/21/2019 20:30,2,0.402,ACTIVE,213.51,338.44,60.033,1561163405,"201051344000576","174011545737251",27.53,23.30,0,332.13,345.66,11.3,8.9,0.066,1341707.1,1341707.1,4843,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163413,591042.00
06/21/2019 20:30,2,0.412,ACTIVE,213.06,337.24,60.017,1561163405,"201051344001158","174011545737251",27.10,22.50,0,330.33,345.36,11.3,9.0,0.071,1318840.5,1318840.5,4836,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163414,591043.00
06/21/2019 20:30,2,0.369,ACTIVE,212.83,336.94,60.033,1561163405,"201051344000917","174011545737251",27.45,21.00,0,329.73,345.36,10.3,8.0,0.057,1333502.5,1333502.5,4843,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163415,591044.00
06/21/2019 20:30,2,0.416,ACTIVE,213.06,335.74,60.006,1561163405,"201051344000417","174011545737251",18.33,19.80,0,330.63,343.25,7.8,5.6,0.035,1060019.0,1060019.0,4849,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163416,591045.00
06/21/2019 20:30,2,0.365,ACTIVE,213.06,337.24,60.033,1561163405,"201051344000685","174011545737251",27.93,19.50,0,331.53,346.26,10.3,8.0,0.062,1339838.3,1339838.3,4842,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163417,591046.00
06/21/2019 20:30,2,0.389,ACTIVE,213.06,336.94,60.028,1561163405,"201051344000651","174011545737251",28.19,20.00,0,332.13,345.06,11.2,8.8,0.062,1333604.9,1333604.9,4840,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163418,591047.00
06/21/2019 20:30,2,0.416,ACTIVE,212.61,336.94,60.033,1561163405,"201051344000594","174011545737251",27.89,21.30,0,329.43,344.76,11.8,9.4,0.071,1344503.8,1344503.8,4841,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163419,591048.00
06/21/2019 20:30,2,0.418,ACTIVE,213.06,336.04,60.043,1561163405,"201051344000469","174011545737251",27.47,23.00,0,329.73,345.66,11.7,9.3,0.071,1324488.8,1324488.8,4839,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163420,591049.00
06/21/2019 20:30,2,0.441,ACTIVE,212.83,336.94,60.043,1561163405,"201051344000585","174011545737251",28.11,20.70,0,331.83,346.26,12.6,10.2,0.062,1348114.7,1348114.7,4837,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163421,591050.00
06/21/2019 20:30,2,0.408,ACTIVE,213.51,338.74,60.043,1561163405,"201051344000853","174011545737251",27.97,24.00,0,333.03,346.56,11.6,9.2,0.066,1347518.8,1347518.8,4836,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163422,591051.00
06/21/2019 20:30,2,0.361,ACTIVE,212.83,337.54,60.033,1561163405,"201051344001145","174011545737251",27.95,19.30,0,332.43,345.36,10.3,8.0,0.049,1348305.6,1348305.6,4853,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163422,591052.00
06/21/2019 20:30,2,0.400,ACTIVE,212.83,336.94,60.033,1561163405,"201051344000438","174011545737251",28.15,19.80,0,330.93,345.66,11.4,9.1,0.062,1341757.9,1341757.9,4839,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163423,591053.00
06/21/2019 20:30,2,0.432,ACTIVE,212.61,335.74,60.038,1561163405,"201051344001135","174011545737251",27.55,20.30,0,330.93,344.45,12.1,9.7,0.066,1328825.1,1328825.1,4834,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163424,591054.00
06/21/2019 20:30,2,0.430,ACTIVE,212.83,336.64,59.996,1561163405,"201051344000983","174011545737251",28.25,23.50,0,330.63,345.36,12.3,10.0,0.066,1345512.9,1345512.9,4832,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163425,591055.00
06/21/2019 20:30,2,0.387,ACTIVE,213.06,335.74,60.038,1561163405,"201051344001203","174011545737251",27.73,20.00,0,330.93,345.66,10.9,8.6,0.057,1336717.2,1336717.2,4844,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163426,591056.00
06/21/2019 20:30,2,0.361,ACTIVE,212.83,335.14,60.038,1561163405,"201051344001230","174011545737251",27.65,19.30,0,330.33,343.55,10.2,7.9,0.049,1331978.5,1331978.5,4857,0,0,0,L,1122011218,1,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163427,591057.00
06/21/2019 20:30,2,0.406,ACTIVE,212.38,336.64,60.043,1561163405,"201051344000646","174011545737251",28.01,20.70,0,330.33,344.76,11.6,9.2,0.057,1325849.1,1325849.1,4851,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163428,591058.00
06/21/2019 20:30,2,0.406,ACTIVE,213.29,336.34,60.012,1561163405,"201051344000867","174011545737251",28.31,23.50,0,330.33,344.76,11.7,9.4,0.062,1322741.1,1322741.1,4834,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163429,591059.00
06/21/2019 20:30,2,0.412,ACTIVE,213.51,339.04,60.038,1561163405,"201051344000633","174011545737251",27.49,22.30,0,332.13,347.16,11.5,9.2,0.066,1319914.7,1319914.7,4844,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163430,591060.00
06/21/2019 20:30,2,0.400,ACTIVE,212.38,335.74,60.043,1561163405,"201051344000955","174011545737251",28.92,21.00,0,330.03,344.76,11.8,9.5,0.062,1346410.4,1346410.4,4844,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163431,591061.00
06/21/2019 20:30,2,0.443,ACTIVE,213.06,336.94,60.006,1561163405,"201051344000648","174011545737251",22.20,21.80,0,331.23,345.96,10.0,7.7,0.057,1334208.4,1334208.4,4832,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163432,591062.00
06/21/2019 20:30,2,0.395,ACTIVE,213.51,337.54,60.070,1561163405,"201051344000645","174011545737251",27.99,23.50,0,332.43,346.26,11.2,8.9,0.066,1339601.5,1339601.5,4839,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163433,591063.00
06/21/2019 20:30,2,0.408,ACTIVE,213.06,337.24,60.038,1561163405,"201051344000569","174011545737251",27.99,24.50,0,331.23,345.06,11.6,9.3,0.066,1356288.8,1356288.8,4842,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163434,591064.00
06/21/2019 20:30,2,0.439,ACTIVE,213.06,340.25,60.081,1561163405,"179051228000119","174011545737251",28.59,27.30,0,332.13,350.17,12.8,10.4,0.062,142703.5,142703.5,4876,0,0,0,L,46974696,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561163435,591065.00
06/21/2019 20:45,2,0.416,ACTIVE,213.29,336.04,60.006,1561164304,"201051344000579","174011545737251",27.79,21.30,0,330.63,344.45,11.7,9.4,0.057,1357171.1,1357171.1,4842,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164305,591066.00
06/21/2019 20:45,2,0.369,ACTIVE,213.96,336.34,60.001,1561164304,"201051344001025","174011545737251",27.87,19.30,0,330.03,342.95,10.4,8.2,0.057,1341189.6,1341189.6,4841,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164306,591067.00
06/21/2019 20:45,2,0.359,ACTIVE,213.96,337.54,59.969,1561164304,"201051344001093","174011545737251",27.99,19.80,0,329.73,342.05,10.2,7.9,0.044,1323809.0,1323809.0,4845,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164307,591068.00
06/21/2019 20:45,2,0.381,ACTIVE,213.29,336.04,60.012,1561164304,"201051344000458","174011545737251",28.01,23.00,0,330.33,343.85,10.8,8.5,0.057,1338703.0,1338703.0,4833,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164308,591069.00
06/21/2019 20:45,2,0.357,ACTIVE,213.96,336.04,60.006,1561164304,"201051344000890","174011545737251",28.98,19.50,0,329.73,342.65,10.6,8.3,0.049,1338926.4,1338926.4,4841,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164309,591070.00
06/21/2019 20:45,2,0.357,ACTIVE,213.51,337.24,60.006,1561164304,"201051344000988","174011545737251",18.05,22.30,0,329.13,342.95,6.6,4.4,0.044,1023671.2,1023671.2,4838,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164310,591071.00
06/21/2019 20:45,2,0.348,ACTIVE,214.41,337.54,60.006,1561164304,"201051344000582","174011545737251",28.17,19.50,0,330.03,342.95,10.0,7.7,0.053,1316685.4,1316685.4,4834,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164311,591072.00
06/21/2019 20:45,2,0.385,ACTIVE,213.29,336.04,60.001,1561164304,"201051344000868","174011545737251",27.55,21.50,0,330.03,343.55,10.8,8.5,0.053,1324748.2,1324748.2,4835,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164312,591073.00
06/21/2019 20:45,2,0.367,ACTIVE,213.96,337.84,59.980,1561164304,"201051344000576","174011545737251",27.65,23.00,0,330.93,345.06,10.3,8.0,0.062,1341709.2,1341709.2,4844,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164313,591074.00
06/21/2019 20:45,2,0.371,ACTIVE,213.29,336.34,60.006,1561164304,"201051344001158","174011545737251",27.39,22.00,0,330.33,344.15,10.3,8.1,0.062,1318842.6,1318842.6,4837,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164314,591075.00
06/21/2019 20:45,2,0.346,ACTIVE,214.19,337.84,60.017,1561164304,"201051344000917","174011545737251",27.49,20.30,0,329.13,343.25,9.7,7.4,0.044,1333504.4,1333504.4,4844,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164314,591076.00
06/21/2019 20:45,2,0.383,ACTIVE,214.19,336.64,60.038,1561164304,"201051344000417","174011545737251",18.51,19.50,0,329.13,341.15,7.2,5.0,0.027,1060020.3,1060020.3,4850,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164315,591077.00
06/21/2019 20:45,2,0.332,ACTIVE,214.41,337.84,59.975,1561164304,"201051344000685","174011545737251",28.09,19.30,0,330.03,342.95,9.5,7.2,0.053,1339840.1,1339840.1,4843,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164316,591078.00
06/21/2019 20:45,2,0.361,ACTIVE,214.19,337.84,60.033,1561164304,"201051344000651","174011545737251",27.75,19.50,0,330.33,344.15,10.2,7.9,0.057,1333606.9,1333606.9,4841,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164317,591079.00
06/21/2019 20:45,2,0.385,ACTIVE,213.29,336.64,60.012,1561164304,"201051344000594","174011545737251",27.71,21.30,0,328.82,343.25,10.8,8.5,0.062,1344506.0,1344506.0,4842,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164318,591080.00
06/21/2019 20:45,2,0.377,ACTIVE,213.51,336.94,60.017,1561164304,"201051344000469","174011545737251",27.89,22.50,0,328.82,344.45,10.7,8.4,0.062,1324490.9,1324490.9,4840,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164319,591081.00
06/21/2019 20:45,2,0.408,ACTIVE,214.19,337.84,60.006,1561164304,"201051344000585","174011545737251",27.95,19.80,0,329.43,343.85,11.6,9.3,0.057,1348117.1,1348117.1,4838,0,0,0,L,1122011218,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164320,591082.00
06/21/2019 20:45,2,0.377,ACTIVE,214.19,337.84,60.017,1561164304,"201051344000853","174011545737251",27.73,23.30,0,332.43,345.06,10.6,8.3,0.062,1347520.9,1347520.9,4837,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164321,591083.00
06/21/2019 20:45,2,0.332,ACTIVE,214.41,338.14,60.006,1561164304,"201051344001145","174011545737251",28.23,18.70,0,330.93,343.55,9.5,7.3,0.044,1348307.5,1348307.5,4854,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164322,591084.00
06/21/2019 20:45,2,0.369,ACTIVE,214.19,337.24,60.006,1561164304,"201051344000438","174011545737251",28.01,19.50,0,330.63,343.85,10.5,8.2,0.053,1341760.0,1341760.0,4840,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164323,591085.00
06/21/2019 20:45,2,0.391,ACTIVE,213.74,336.04,60.012,1561164304,"201051344001135","174011545737251",27.93,19.50,0,329.43,342.65,11.1,8.8,0.057,1328827.3,1328827.3,4835,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164324,591086.00
06/21/2019 20:45,2,0.400,ACTIVE,213.51,336.04,59.985,1561164304,"201051344000983","174011545737251",28.15,23.30,0,330.03,343.85,11.4,9.1,0.062,1345515.2,1345515.2,4833,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164325,591087.00
06/21/2019 20:45,2,0.365,ACTIVE,214.19,336.34,59.980,1561164304,"201051344001203","174011545737251",27.53,19.80,0,330.03,343.25,10.2,7.9,0.053,1336719.2,1336719.2,4845,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164326,591088.00
06/21/2019 20:45,2,0.342,ACTIVE,214.19,336.04,59.996,1561164304,"201051344001230","174011545737251",27.57,19.00,0,328.52,341.45,9.5,7.3,0.049,1331980.3,1331980.3,4858,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164327,591089.00
06/21/2019 20:45,2,0.375,ACTIVE,213.74,337.54,60.012,1561164304,"201051344000646","174011545737251",27.81,19.80,0,328.82,342.65,10.6,8.3,0.053,1325851.3,1325851.3,4852,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164328,591090.00
06/21/2019 20:45,2,0.381,ACTIVE,213.74,335.74,60.017,1561164304,"201051344000867","174011545737251",27.93,23.30,0,330.03,343.85,10.8,8.5,0.053,1322743.3,1322743.3,4835,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164329,591091.00
06/21/2019 20:45,2,0.367,ACTIVE,213.96,338.14,60.022,1561164304,"201051344000633","174011545737251",28.57,22.30,0,330.33,345.96,10.7,8.4,0.057,1319916.9,1319916.9,4845,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164330,591092.00
06/21/2019 20:45,2,0.385,ACTIVE,213.74,336.94,59.990,1561164304,"201051344000955","174011545737251",28.07,20.30,0,328.52,341.75,11.0,8.7,0.057,1346412.7,1346412.7,4845,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164331,591093.00
06/21/2019 20:45,2,0.381,ACTIVE,213.74,336.64,60.022,1561164304,"201051344000648","174011545737251",28.13,21.80,0,330.63,343.25,10.9,8.6,0.057,1334210.5,1334210.5,4833,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164331,591094.00
06/21/2019 20:45,2,0.371,ACTIVE,213.74,337.24,60.017,1561164304,"201051344000645","174011545737251",27.45,23.50,0,330.93,344.45,10.3,8.0,0.057,1339603.5,1339603.5,4840,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164332,591095.00
06/21/2019 20:45,2,0.387,ACTIVE,213.51,336.94,60.022,1561164304,"201051344000569","174011545737251",27.61,23.80,0,330.03,343.55,10.8,8.5,0.057,1356291.0,1356291.0,4843,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164333,591096.00
06/21/2019 20:45,2,0.424,ACTIVE,213.74,339.95,60.043,1561164304,"179051228000119","174011545737251",27.85,26.80,0,330.93,348.36,12.0,9.7,0.062,142705.9,142705.9,4877,0,0,0,L,46974696,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561164334,591097.00
06/21/2019 21:00,2,0.352,ACTIVE,213.74,335.44,60.038,1561165204,"201051344000579","174011545737251",27.41,20.30,0,330.03,343.85,9.8,7.6,0.040,1357173.2,1357173.2,4843,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165205,591098.00
06/21/2019 21:00,2,0.311,ACTIVE,214.41,336.04,60.043,1561165204,"201051344001025","174011545737251",27.99,19.00,0,330.63,343.55,8.8,6.6,0.040,1341191.5,1341191.5,4842,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165206,591099.00
06/21/2019 21:00,2,0.305,ACTIVE,214.41,336.94,60.033,1561165204,"201051344001093","174011545737251",28.55,19.30,0,331.83,342.65,8.8,6.6,0.027,1323810.8,1323810.8,4846,0,0,0,L,1122011218,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165207,591100.00
06/21/2019 21:00,2,0.311,ACTIVE,213.74,335.44,60.043,1561165204,"201051344000458","174011545737251",27.87,22.50,0,330.33,342.35,8.8,6.6,0.040,1338704.9,1338704.9,4834,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165208,591101.00
06/21/2019 21:00,2,0.318,ACTIVE,214.41,336.34,60.043,1561165204,"201051344000890","174011545737251",27.95,19.30,0,330.33,343.25,9.0,6.8,0.040,1338928.2,1338928.2,4842,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165209,591102.00
06/21/2019 21:00,2,0.299,ACTIVE,213.51,336.64,60.043,1561165204,"201051344000988","174011545737251",17.89,21.80,0,329.13,342.65,5.4,3.3,0.027,1023672.2,1023672.2,4839,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165210,591103.00
06/21/2019 21:00,2,0.293,ACTIVE,214.87,337.24,60.043,1561165204,"201051344000582","174011545737251",27.87,19.00,0,331.23,343.25,8.3,6.1,0.035,1316687.1,1316687.1,4835,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165211,591104.00
06/21/2019 21:00,2,0.316,ACTIVE,213.51,336.34,60.081,1561165204,"201051344000868","174011545737251",27.53,20.70,0,330.33,344.15,8.8,6.6,0.040,1324750.1,1324750.1,4836,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165212,591105.00
06/21/2019 21:00,2,0.297,ACTIVE,214.19,337.24,60.043,1561165204,"201051344000576","174011545737251",27.51,22.80,0,330.33,344.45,8.3,6.1,0.035,1341710.9,1341710.9,4845,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165213,591106.00
06/21/2019 21:00,2,0.299,ACTIVE,213.74,335.74,60.049,1561165204,"201051344001158","174011545737251",27.87,21.30,0,330.33,342.65,8.4,6.2,0.044,1318844.4,1318844.4,4838,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165214,591107.00
06/21/2019 21:00,2,0.293,ACTIVE,214.64,337.24,60.043,1561165204,"201051344000917","174011545737251",27.35,19.80,0,330.33,342.95,8.1,5.9,0.031,1333506.1,1333506.1,4845,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165215,591108.00
06/21/2019 21:00,2,0.344,ACTIVE,214.64,336.64,60.033,1561165204,"201051344000417","174011545737251",18.25,19.00,0,330.63,341.45,6.4,4.2,0.018,1060021.5,1060021.5,4851,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165216,591109.00
06/21/2019 21:00,2,0.285,ACTIVE,214.87,337.84,60.049,1561165204,"201051344000685","174011545737251",27.43,19.00,0,330.63,344.15,8.0,5.8,0.031,1339841.7,1339841.7,4844,0,0,0,L,1122011218,1,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165216,591110.00
06/21/2019 21:00,2,0.303,ACTIVE,214.64,337.24,60.038,1561165204,"201051344000651","174011545737251",27.77,19.00,0,330.33,343.55,8.6,6.3,0.040,1333608.7,1333608.7,4842,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165217,591111.00
06/21/2019 21:00,2,0.311,ACTIVE,213.51,335.74,60.043,1561165204,"201051344000594","174011545737251",27.81,21.00,0,328.82,342.35,8.8,6.5,0.040,1344507.8,1344507.8,4843,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165218,591112.00
06/21/2019 21:00,2,0.318,ACTIVE,213.74,335.44,60.038,1561165204,"201051344000469","174011545737251",27.31,21.50,0,329.13,342.65,8.8,6.6,0.044,1324492.8,1324492.8,4841,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165219,591113.00
06/21/2019 21:00,2,0.330,ACTIVE,214.64,337.84,60.038,1561165204,"201051344000585","174011545737251",28.86,19.30,0,330.93,343.85,9.6,7.4,0.044,1348119.2,1348119.2,4839,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165220,591114.00
06/21/2019 21:00,2,0.299,ACTIVE,214.19,337.54,60.043,1561165204,"201051344000853","174011545737251",28.23,22.50,0,331.53,344.45,8.6,6.4,0.044,1347522.8,1347522.8,4838,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165221,591115.00
06/21/2019 21:00,2,0.285,ACTIVE,214.87,337.54,60.049,1561165204,"201051344001145","174011545737251",27.97,18.00,0,331.83,343.55,8.1,5.9,0.035,1348309.1,1348309.1,4855,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165222,591116.00
06/21/2019 21:00,2,0.316,ACTIVE,214.64,336.94,60.038,1561165204,"201051344000438","174011545737251",27.89,19.00,0,331.53,343.25,8.9,6.7,0.040,1341761.8,1341761.8,4841,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165223,591117.00
06/21/2019 21:00,2,0.332,ACTIVE,214.41,336.04,60.033,1561165204,"201051344001135","174011545737251",27.51,19.30,0,330.63,342.65,9.3,7.0,0.040,1328829.3,1328829.3,4836,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165224,591118.00
06/21/2019 21:00,2,0.332,ACTIVE,213.96,335.44,60.043,1561165204,"201051344000983","174011545737251",27.65,22.50,0,330.33,342.35,9.3,7.1,0.040,1345517.2,1345517.2,4834,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165225,591119.00
06/21/2019 21:00,2,0.309,ACTIVE,214.64,336.64,60.049,1561165204,"201051344001203","174011545737251",27.25,19.30,0,330.93,343.85,8.5,6.3,0.040,1336721.0,1336721.0,4846,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165226,591120.00
06/21/2019 21:00,2,0.287,ACTIVE,214.41,336.34,60.038,1561165204,"201051344001230","174011545737251",28.03,18.30,0,330.03,342.05,8.2,6.0,0.031,1331982.0,1331982.0,4859,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165227,591121.00
06/21/2019 21:00,2,0.314,ACTIVE,214.19,336.64,60.043,1561165204,"201051344000646","174011545737251",27.75,19.30,0,329.73,342.95,8.9,6.6,0.044,1325853.1,1325853.1,4853,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165228,591122.00
06/21/2019 21:00,2,0.314,ACTIVE,213.96,335.14,60.049,1561165204,"201051344000867","174011545737251",27.14,22.80,0,329.43,342.95,8.7,6.5,0.035,1322745.2,1322745.2,4836,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165228,591123.00
06/21/2019 21:00,2,0.307,ACTIVE,214.19,337.84,60.049,1561165204,"201051344000633","174011545737251",27.81,21.80,0,330.63,344.76,8.7,6.4,0.035,1319918.7,1319918.7,4846,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165230,591124.00
06/21/2019 21:00,2,0.330,ACTIVE,214.19,336.34,60.043,1561165204,"201051344000955","174011545737251",27.39,19.80,0,330.03,342.95,9.2,6.9,0.040,1346414.6,1346414.6,4846,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165231,591125.00
06/21/2019 21:00,2,0.309,ACTIVE,213.96,335.74,60.049,1561165204,"201051344000648","174011545737251",27.81,21.50,0,331.53,343.55,8.7,6.5,0.040,1334212.3,1334212.3,4834,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165232,591126.00
06/21/2019 21:00,2,0.291,ACTIVE,214.19,336.34,60.054,1561165204,"201051344000645","174011545737251",27.43,23.30,0,330.63,343.55,8.1,5.9,0.040,1339605.3,1339605.3,4841,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165232,591127.00
06/21/2019 21:00,2,0.309,ACTIVE,213.74,336.04,60.049,1561165204,"201051344000569","174011545737251",27.87,23.00,0,330.63,342.65,8.8,6.5,0.049,1356292.8,1356292.8,4844,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165233,591128.00
06/21/2019 21:00,2,0.348,ACTIVE,213.96,339.04,60.070,1561165204,"179051228000119","174011545737251",27.97,26.30,0,330.93,347.76,9.9,7.6,0.040,142708.1,142708.1,4878,0,0,0,L,46974696,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561165234,591129.00
