ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 21:15,2,0.279,ACTIVE,213.74,336.04,60.022,1561166104,"201051344000579","174011545737251",28.59,19.50,0,330.03,341.45,8.2,5.9,0.022,1357174.8,1357174.8,4844,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166105,591130.00
06/21/2019 21:15,2,0.260,ACTIVE,214.19,336.04,60.022,1561166104,"201051344001025","174011545737251",27.31,18.30,0,331.53,342.35,7.2,5.1,0.027,1341192.9,1341192.9,4843,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166107,591131.00
06/21/2019 21:15,2,0.268,ACTIVE,214.19,337.54,60.028,1561166104,"201051344001093","174011545737251",27.71,19.00,0,331.53,342.35,7.5,5.4,0.022,1323812.3,1323812.3,4847,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166108,591132.00
06/21/2019 21:15,2,0.260,ACTIVE,213.74,335.74,60.038,1561166104,"201051344000458","174011545737251",27.08,21.80,0,330.63,341.45,7.2,5.0,0.027,1338706.3,1338706.3,4835,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166108,591133.00
06/21/2019 21:15,2,0.266,ACTIVE,213.96,335.74,59.980,1561166104,"201051344000890","174011545737251",28.45,18.70,0,330.63,342.35,7.7,5.5,0.022,1338929.8,1338929.8,4843,0,0,0,L,1122011218,1,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166109,591134.00
06/21/2019 21:15,2,0.232,ACTIVE,213.74,337.54,60.028,1561166104,"201051344000988","174011545737251",17.91,21.00,0,328.22,341.45,4.2,2.2,0.018,1023672.9,1023672.9,4840,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166110,591135.00
06/21/2019 21:15,2,0.248,ACTIVE,214.64,336.94,60.065,1561166104,"201051344000582","174011545737251",27.47,18.30,0,331.23,342.05,6.9,4.8,0.027,1316688.5,1316688.5,4836,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166111,591136.00
06/21/2019 21:15,2,0.254,ACTIVE,213.74,336.64,60.028,1561166104,"201051344000868","174011545737251",27.49,19.80,0,329.73,341.15,7.1,4.9,0.022,1324751.5,1324751.5,4837,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166112,591137.00
06/21/2019 21:15,2,0.248,ACTIVE,214.41,337.24,60.028,1561166104,"201051344000576","174011545737251",27.12,21.50,0,330.33,342.35,6.9,4.7,0.027,1341712.3,1341712.3,4846,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166113,591138.00
06/21/2019 21:15,2,0.244,ACTIVE,213.74,336.04,60.022,1561166104,"201051344001158","174011545737251",27.43,20.30,0,329.13,341.45,6.8,4.7,0.022,1318845.7,1318845.7,4839,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166114,591139.00
06/21/2019 21:15,2,0.238,ACTIVE,214.41,336.94,60.022,1561166104,"201051344000917","174011545737251",28.13,19.50,0,330.63,342.05,6.8,4.7,0.013,1333507.4,1333507.4,4846,0,0,0,L,1122011218,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166115,591140.00
06/21/2019 21:15,2,0.293,ACTIVE,214.41,336.64,60.038,1561166104,"201051344000417","174011545737251",17.91,18.30,0,330.93,341.15,5.3,3.2,0.018,1060022.4,1060022.4,4852,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166116,591141.00
06/21/2019 21:15,2,0.240,ACTIVE,214.41,337.54,60.022,1561166104,"201051344000685","174011545737251",27.15,18.30,0,331.23,342.95,6.6,4.5,0.027,1339843.0,1339843.0,4845,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166117,591142.00
06/21/2019 21:15,2,0.256,ACTIVE,214.19,336.64,60.017,1561166104,"201051344000651","174011545737251",27.35,18.30,0,331.83,342.65,7.1,5.0,0.022,1333610.1,1333610.1,4843,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166118,591143.00
06/21/2019 21:15,2,0.258,ACTIVE,213.74,336.04,60.065,1561166104,"201051344000594","174011545737251",27.29,20.30,0,328.82,341.15,7.2,5.0,0.027,1344509.3,1344509.3,4844,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166119,591144.00
06/21/2019 21:15,2,0.256,ACTIVE,213.96,336.34,60.028,1561166104,"201051344000469","174011545737251",27.99,20.70,0,328.82,340.85,7.3,5.1,0.022,1324494.2,1324494.2,4842,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166120,591145.00
06/21/2019 21:15,2,0.283,ACTIVE,214.41,337.24,60.043,1561166104,"201051344000585","174011545737251",28.09,19.00,0,331.23,342.65,8.1,5.9,0.027,1348120.8,1348120.8,4840,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166121,591146.00
06/21/2019 21:15,2,0.258,ACTIVE,214.41,337.54,59.985,1561166104,"201051344000853","174011545737251",27.27,21.50,0,331.23,343.25,7.1,4.9,0.022,1347524.2,1347524.2,4839,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166122,591147.00
06/21/2019 21:15,2,0.236,ACTIVE,214.64,336.94,60.028,1561166104,"201051344001145","174011545737251",27.95,17.80,0,332.43,342.95,6.7,4.6,0.018,1348310.4,1348310.4,4856,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166123,591148.00
06/21/2019 21:15,2,0.268,ACTIVE,214.19,336.64,59.990,1561166104,"201051344000438","174011545737251",27.33,18.30,0,331.83,342.05,7.4,5.2,0.022,1341763.3,1341763.3,4842,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166124,591149.00
06/21/2019 21:15,2,0.270,ACTIVE,213.74,335.74,60.017,1561166104,"201051344001135","174011545737251",28.17,18.70,0,330.93,341.75,7.7,5.5,0.022,1328830.9,1328830.9,4837,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166125,591150.00
06/21/2019 21:15,2,0.275,ACTIVE,213.96,336.04,60.028,1561166104,"201051344000983","174011545737251",27.51,21.80,0,330.03,341.15,7.7,5.5,0.027,1345518.8,1345518.8,4835,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166125,591151.00
06/21/2019 21:15,2,0.250,ACTIVE,214.19,336.34,60.022,1561166104,"201051344001203","174011545737251",27.83,18.70,0,331.23,343.55,7.1,4.9,0.022,1336722.4,1336722.4,4847,0,0,0,L,1122011218,1,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166126,591152.00
06/21/2019 21:15,2,0.252,ACTIVE,214.19,335.74,60.022,1561166104,"201051344001230","174011545737251",27.04,18.00,0,330.03,340.55,6.9,4.8,0.018,1331983.3,1331983.3,4860,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166127,591153.00
06/21/2019 21:15,2,0.262,ACTIVE,213.96,336.64,60.033,1561166104,"201051344000646","174011545737251",27.35,18.70,0,329.43,341.75,7.3,5.1,0.022,1325854.6,1325854.6,4854,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166128,591154.00
06/21/2019 21:15,2,0.246,ACTIVE,213.96,335.44,60.022,1561166104,"201051344000867","174011545737251",28.13,22.00,0,330.03,341.15,7.1,4.9,0.018,1322746.6,1322746.6,4837,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166129,591155.00
06/21/2019 21:15,2,0.254,ACTIVE,214.41,337.84,60.022,1561166104,"201051344000633","174011545737251",27.67,21.00,0,330.33,344.15,7.2,5.0,0.027,1319920.1,1319920.1,4847,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166130,591156.00
06/21/2019 21:15,2,0.277,ACTIVE,213.96,336.34,60.022,1561166104,"201051344000955","174011545737251",27.53,19.30,0,329.73,341.75,7.8,5.6,0.027,1346416.1,1346416.1,4847,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166131,591157.00
06/21/2019 21:15,2,0.258,ACTIVE,213.96,336.04,60.022,1561166104,"201051344000648","174011545737251",27.25,20.70,0,330.93,341.45,7.2,5.0,0.022,1334213.7,1334213.7,4835,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166132,591158.00
06/21/2019 21:15,2,0.230,ACTIVE,214.19,336.34,60.022,1561166104,"201051344000645","174011545737251",27.37,22.30,0,330.63,341.75,6.4,4.3,0.027,1339606.5,1339606.5,4842,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166133,591159.00
06/21/2019 21:15,2,0.258,ACTIVE,213.96,335.74,60.028,1561166104,"201051344000569","174011545737251",27.23,21.80,0,330.03,341.45,7.1,5.0,0.027,1356294.3,1356294.3,4845,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166134,591160.00
06/21/2019 21:15,2,0.291,ACTIVE,213.96,339.04,60.022,1561166104,"179051228000119","174011545737251",27.89,25.00,0,331.23,345.66,8.2,6.0,0.027,142709.7,142709.7,4879,0,0,0,L,46974696,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561166135,591161.00
06/21/2019 21:30,2,0.238,ACTIVE,213.29,335.14,60.022,1561167004,"201051344000579","174011545737251",27.31,18.70,0,330.33,340.85,6.6,4.5,0.009,1357176.1,1357176.1,4845,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167006,591162.00
06/21/2019 21:30,2,0.205,ACTIVE,213.74,335.14,60.012,1561167004,"201051344001025","174011545737251",26.00,18.00,0,330.93,341.15,5.4,3.3,0.009,1341194.0,1341194.0,4844,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167007,591163.00
06/21/2019 21:30,2,0.227,ACTIVE,213.74,336.64,60.006,1561167004,"201051344001093","174011545737251",25.39,18.70,0,331.53,342.65,5.8,3.7,0.004,1323813.4,1323813.4,4848,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167008,591164.00
06/21/2019 21:30,2,0.201,ACTIVE,213.29,334.84,60.017,1561167004,"201051344000458","174011545737251",26.74,21.30,0,330.03,341.15,5.5,3.4,0.009,1338707.3,1338707.3,4836,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167009,591165.00
06/21/2019 21:30,2,0.219,ACTIVE,213.74,335.74,60.022,1561167004,"201051344000890","174011545737251",26.50,18.30,0,330.33,341.45,5.9,3.8,0.009,1338930.9,1338930.9,4844,0,0,0,L,1122011218,1,122.91,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167010,591166.00
06/21/2019 21:30,2,0.164,ACTIVE,213.29,336.64,60.006,1561167004,"201051344000988","174011545737251",17.89,20.00,0,321.31,349.56,3.0,1.0,0.000,1023673.3,1023673.3,4841,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167010,591167.00
06/21/2019 21:30,2,0.199,ACTIVE,214.19,336.94,60.017,1561167004,"201051344000582","174011545737251",26.20,18.00,0,331.53,341.45,5.3,3.2,0.009,1316689.5,1316689.5,4837,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167011,591168.00
06/21/2019 21:30,2,0.205,ACTIVE,213.29,335.44,60.022,1561167004,"201051344000868","174011545737251",25.82,19.00,0,330.93,340.55,5.4,3.3,0.009,1324752.5,1324752.5,4838,0,0,0,L,1122011218,1,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167012,591169.00
06/21/2019 21:30,2,0.203,ACTIVE,213.74,336.04,60.012,1561167004,"201051344000576","174011545737251",25.64,20.70,0,331.53,341.45,5.3,3.2,0.009,1341713.2,1341713.2,4847,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167013,591170.00
06/21/2019 21:30,2,0.191,ACTIVE,213.51,336.04,60.006,1561167004,"201051344001158","174011545737251",26.08,19.30,0,329.43,341.15,5.1,3.0,0.009,1318846.7,1318846.7,4840,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167014,591171.00
06/21/2019 21:30,2,0.205,ACTIVE,213.96,336.94,60.012,1561167004,"201051344000917","174011545737251",24.79,19.00,0,330.33,341.45,5.2,3.1,0.004,1333508.4,1333508.4,4847,0,0,0,L,1122011218,1,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167015,591172.00
06/21/2019 21:30,2,0.223,ACTIVE,213.96,336.34,60.006,1561167004,"201051344000417","174011545737251",17.93,17.80,0,314.70,354.67,4.1,2.0,0.000,1060023.0,1060023.0,4853,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167016,591173.00
06/21/2019 21:30,2,0.191,ACTIVE,214.19,337.24,60.012,1561167004,"201051344000685","174011545737251",25.49,18.00,0,331.53,342.35,5.0,2.9,0.009,1339843.9,1339843.9,4846,0,0,0,L,1122011218,1,123.36,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167017,591174.00
06/21/2019 21:30,2,0.207,ACTIVE,213.96,336.64,60.012,1561167004,"201051344000651","174011545737251",26.06,17.80,0,332.13,341.45,5.5,3.4,0.009,1333611.1,1333611.1,4844,0,0,0,L,1122011218,1,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167018,591175.00
06/21/2019 21:30,2,0.211,ACTIVE,213.29,335.44,60.017,1561167004,"201051344000594","174011545737251",25.68,19.50,0,329.43,340.85,5.5,3.4,0.013,1344510.3,1344510.3,4845,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167019,591176.00
06/21/2019 21:30,2,0.211,ACTIVE,213.51,336.04,60.017,1561167004,"201051344000469","174011545737251",26.46,19.50,0,329.73,341.75,5.7,3.6,0.013,1324495.3,1324495.3,4843,0,0,0,L,1122011218,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167020,591177.00
06/21/2019 21:30,2,0.232,ACTIVE,213.96,336.94,60.012,1561167004,"201051344000585","174011545737251",26.82,18.30,0,330.63,341.15,6.3,4.2,0.009,1348122.1,1348122.1,4841,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167021,591178.00
06/21/2019 21:30,2,0.199,ACTIVE,214.19,336.94,60.033,1561167004,"201051344000853","174011545737251",25.27,20.70,0,332.73,342.35,5.2,3.0,0.009,1347525.2,1347525.2,4840,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167022,591179.00
06/21/2019 21:30,2,0.191,ACTIVE,214.19,336.64,60.028,1561167004,"201051344001145","174011545737251",25.47,17.50,0,332.13,342.35,5.0,2.9,0.009,1348311.3,1348311.3,4857,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167023,591180.00
06/21/2019 21:30,2,0.215,ACTIVE,213.96,336.34,60.012,1561167004,"201051344000438","174011545737251",26.22,18.00,0,330.93,342.05,5.7,3.6,0.009,1341764.4,1341764.4,4843,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167024,591181.00
06/21/2019 21:30,2,0.219,ACTIVE,213.51,335.44,60.022,1561167004,"201051344001135","174011545737251",26.28,18.00,0,330.93,340.85,5.8,3.7,0.013,1328832.0,1328832.0,4838,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167025,591182.00
06/21/2019 21:30,2,0.223,ACTIVE,213.29,335.14,60.012,1561167004,"201051344000983","174011545737251",26.02,20.70,0,330.03,340.85,5.9,3.7,0.009,1345520.0,1345520.0,4836,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167026,591183.00
06/21/2019 21:30,2,0.207,ACTIVE,213.96,335.74,60.017,1561167004,"201051344001203","174011545737251",25.90,18.30,0,332.13,342.35,5.5,3.3,0.009,1336723.4,1336723.4,4848,0,0,0,L,1122011218,1,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167027,591184.00
06/21/2019 21:30,2,0.213,ACTIVE,213.74,335.74,60.012,1561167004,"201051344001230","174011545737251",23.91,17.80,0,330.03,340.55,5.2,3.1,0.004,1331984.3,1331984.3,4861,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167028,591185.00
06/21/2019 21:30,2,0.207,ACTIVE,213.51,336.34,60.006,1561167004,"201051344000646","174011545737251",26.88,18.30,0,330.03,341.15,5.6,3.5,0.004,1325855.7,1325855.7,4855,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167029,591186.00
06/21/2019 21:30,2,0.203,ACTIVE,213.74,335.14,60.033,1561167004,"201051344000867","174011545737251",25.86,21.00,0,330.03,340.55,5.3,3.2,0.009,1322747.6,1322747.6,4838,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167030,591187.00
06/21/2019 21:30,2,0.205,ACTIVE,213.96,337.84,59.996,1561167004,"201051344000633","174011545737251",26.38,20.00,0,330.03,342.95,5.5,3.4,0.009,1319921.1,1319921.1,4848,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167031,591188.00
06/21/2019 21:30,2,0.225,ACTIVE,213.51,335.74,60.001,1561167004,"201051344000955","174011545737251",26.18,18.70,0,330.33,340.85,6.0,3.9,0.009,1346417.3,1346417.3,4848,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167031,591189.00
06/21/2019 21:30,2,0.203,ACTIVE,213.74,335.44,60.017,1561167004,"201051344000648","174011545737251",26.56,19.80,0,331.23,341.15,5.5,3.4,0.009,1334214.8,1334214.8,4836,0,0,0,L,1122011218,1,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167032,591190.00
06/21/2019 21:30,2,0.178,ACTIVE,213.74,336.04,60.033,1561167004,"201051344000645","174011545737251",26.90,21.50,0,330.93,341.45,4.9,2.8,0.009,1339607.4,1339607.4,4843,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167033,591191.00
06/21/2019 21:30,2,0.201,ACTIVE,213.51,335.74,60.012,1561167004,"201051344000569","174011545737251",26.42,21.00,0,330.63,340.85,5.4,3.3,0.009,1356295.3,1356295.3,4846,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167034,591192.00
06/21/2019 21:30,2,0.227,ACTIVE,213.74,339.04,59.996,1561167004,"179051228000119","174011545737251",28.17,23.80,0,328.82,349.56,6.5,4.4,0.000,142711.1,142711.1,4880,0,0,0,L,46974696,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167035,591193.00
06/21/2019 21:45,2,0.158,ALERT,213.51,298.77,60.022,1561167904,"201051344000579","174011545737251",19.70,17.50,0,297.57,337.54,3.2,1.1,0.000,1357176.9,1357176.9,4846,0,0,0,L,1122011218,1,121.33,122.68,0002,13,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167906,591194.00
06/21/2019 21:45,2,0.119,ALERT,213.51,297.87,59.985,1561167904,"201051344001025","174011545737251",20.22,17.00,0,297.26,359.48,2.5,0.5,0.000,1341194.5,1341194.5,4845,0,0,0,L,1122011218,1,122.23,122.01,0002,14,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167908,591195.00
06/21/2019 21:45,2,0.152,ALERT,213.74,298.47,60.028,1561167904,"201051344001093","174011545737251",17.35,17.50,0,297.26,338.74,2.7,0.7,0.000,1323814.0,1323814.0,4849,0,0,0,L,1122011218,1,122.46,122.01,0002,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167910,591196.00
06/21/2019 21:45,2,0.121,ALERT,213.29,297.87,60.022,1561167904,"201051344000458","174011545737251",19.74,19.50,0,297.57,338.44,2.5,0.5,0.000,1338707.8,1338707.8,4837,0,0,0,L,1122011218,1,121.33,122.91,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167912,591197.00
06/21/2019 21:45,2,0.143,ALERT,213.74,299.07,60.012,1561167904,"201051344000890","174011545737251",19.50,17.50,0,298.17,338.74,2.9,0.8,0.000,1338931.5,1338931.5,4845,0,0,0,L,1122011218,1,122.68,121.33,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167914,591198.00
06/21/2019 21:45,2,0.096,ALERT,213.29,297.87,59.980,1561167904,"201051344000988","174011545737251",16.56,18.00,0,294.26,338.44,1.6,0.0,0.000,1023673.4,1023673.4,4842,0,0,0,L,1122011218,1,121.10,122.91,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167915,591199.00
06/21/2019 21:45,2,0.117,ALERT,214.19,299.37,60.054,1561167904,"201051344000582","174011545737251",19.32,17.30,0,298.17,339.04,2.3,0.3,0.000,1316689.9,1316689.9,4838,0,0,0,L,1122011218,1,122.68,122.23,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167917,591200.00
06/21/2019 21:45,2,0.129,ALERT,213.29,298.47,60.022,1561167904,"201051344000868","174011545737251",18.67,17.80,0,296.96,338.74,2.5,0.4,0.000,1324753.0,1324753.0,4839,0,0,0,L,1122011218,1,121.10,123.14,0002,15,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167919,591201.00
06/21/2019 21:45,2,0.113,ALERT,213.74,298.17,60.022,1561167904,"201051344000576","174011545737251",18.35,19.00,0,296.96,339.65,2.1,0.1,0.000,1341713.7,1341713.7,4848,0,0,0,L,1122011218,1,121.55,122.68,0002,15,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167921,591202.00
06/21/2019 21:45,2,0.113,ALERT,213.29,297.57,59.996,1561167904,"201051344001158","174011545737251",18.96,17.50,0,296.36,337.84,2.2,0.2,0.000,1318847.1,1318847.1,4841,0,0,0,L,1122011218,1,121.10,122.46,0002,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167923,591203.00
06/21/2019 21:45,2,0.119,ALERT,213.74,298.17,60.012,1561167904,"201051344000917","174011545737251",16.84,17.80,0,295.76,339.04,2.0,0.1,0.000,1333508.8,1333508.8,4848,0,0,0,L,1122011218,1,122.46,122.23,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167924,591204.00
06/21/2019 21:45,2,0.150,ALERT,213.74,298.17,60.065,1561167904,"201051344000417","174011545737251",15.59,17.00,0,296.66,339.34,2.4,0.4,0.000,1060023.4,1060023.4,4854,0,0,0,L,1122011218,1,122.46,122.01,0002,14,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167926,591205.00
06/21/2019 21:45,2,0.104,ALERT,213.96,298.77,60.012,1561167904,"201051344000685","174011545737251",18.29,17.00,0,296.96,339.65,1.9,0.0,0.000,1339844.3,1339844.3,4847,0,0,0,L,1122011218,1,123.14,121.78,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167928,591206.00
06/21/2019 21:45,2,0.125,ALERT,213.96,297.87,60.017,1561167904,"201051344000651","174011545737251",19.06,16.70,0,296.66,339.34,2.5,0.4,0.000,1333611.6,1333611.6,4845,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167930,591207.00
06/21/2019 21:45,2,0.127,ALERT,213.06,298.47,60.012,1561167904,"201051344000594","174011545737251",19.28,18.00,0,296.66,337.54,2.5,0.5,0.000,1344510.9,1344510.9,4846,0,0,0,L,1122011218,1,121.33,122.46,0002,15,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167932,591208.00
06/21/2019 21:45,2,0.139,ALERT,213.29,297.87,60.022,1561167904,"201051344000469","174011545737251",19.64,17.50,0,295.46,339.04,2.8,0.7,0.000,1324495.9,1324495.9,4844,0,0,0,L,1122011218,1,120.88,123.14,0002,15,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167934,591209.00
06/21/2019 21:45,2,0.150,ALERT,213.96,298.77,60.059,1561167904,"201051344000585","174011545737251",18.89,17.30,0,297.26,339.34,2.9,0.9,0.000,1348122.8,1348122.8,4842,0,0,0,L,1122011218,1,122.23,122.46,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167936,591210.00
06/21/2019 21:45,2,0.113,ALERT,213.96,298.17,60.017,1561167904,"201051344000853","174011545737251",17.93,18.30,0,297.26,339.34,2.1,0.1,0.000,1347525.6,1347525.6,4841,0,0,0,L,1122011218,1,122.01,123.14,0002,17,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167937,591211.00
06/21/2019 21:45,2,0.115,ALERT,213.96,298.77,60.017,1561167904,"201051344001145","174011545737251",17.26,16.70,0,298.17,339.04,2.0,0.0,0.000,1348311.7,1348311.7,4858,0,0,0,L,1122011218,1,122.68,122.01,0002,15,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167939,591212.00
06/21/2019 21:45,2,0.135,ALERT,213.74,298.77,60.012,1561167904,"201051344000438","174011545737251",18.35,17.00,0,297.87,339.95,2.5,0.5,0.000,1341764.9,1341764.9,4844,0,0,0,L,1122011218,1,122.68,122.01,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167941,591213.00
06/21/2019 21:45,2,0.141,ALERT,213.51,298.47,60.017,1561167904,"201051344001135","174011545737251",19.18,17.00,0,297.87,338.44,2.8,0.7,0.000,1328832.6,1328832.6,4839,0,0,0,L,1122011218,1,122.46,121.78,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167943,591214.00
06/21/2019 21:45,2,0.139,ALERT,213.51,298.47,59.985,1561167904,"201051344000983","174011545737251",18.71,19.00,0,297.57,337.54,2.6,0.6,0.000,1345520.6,1345520.6,4837,0,0,0,L,1122011218,1,121.55,122.68,0002,17,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167945,591215.00
06/21/2019 21:45,2,0.127,ALERT,213.74,298.17,59.980,1561167904,"201051344001203","174011545737251",17.59,17.30,0,297.57,340.55,2.3,0.3,0.000,1336723.9,1336723.9,4849,0,0,0,L,1122011218,1,122.91,121.78,0002,14,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167947,591216.00
06/21/2019 21:45,2,0.125,ALERT,213.51,298.77,60.012,1561167904,"201051344001230","174011545737251",11.83,17.00,0,297.87,337.54,1.5,0.0,0.000,1331984.7,1331984.7,4862,0,0,0,L,1122011218,1,122.46,121.55,0100,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561167949,591217.00
06/21/2019 21:45,2,0.121,ALERT,213.29,298.17,60.022,1561167904,"201051344000646","174011545737251",18.23,17.30,0,296.66,339.34,2.2,0.2,0.000,1325856.2,1325856.2,4856,0,0,0,L,1122011218,1,122.46,121.55,0002,14,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167951,591218.00
06/21/2019 21:45,2,0.125,ALERT,213.74,297.87,60.001,1561167904,"201051344000867","174011545737251",18.19,19.30,0,297.26,338.74,2.3,0.3,0.000,1322748.1,1322748.1,4839,0,0,0,L,1122011218,1,121.78,122.68,0002,15,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167952,591219.00
06/21/2019 21:45,2,0.119,ALERT,213.96,297.87,60.022,1561167904,"201051344000633","174011545737251",17.89,18.00,0,295.16,339.65,2.2,0.2,0.000,1319921.6,1319921.6,4849,0,0,0,L,1122011218,1,122.01,123.14,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167954,591220.00
06/21/2019 21:45,2,0.139,ALERT,213.29,298.47,60.059,1561167904,"201051344000955","174011545737251",17.87,17.50,0,297.57,337.84,2.5,0.5,0.000,1346417.9,1346417.9,4849,0,0,0,L,1122011218,1,122.01,122.01,0002,15,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167956,591221.00
06/21/2019 21:45,2,0.125,ALERT,213.74,297.57,60.033,1561167904,"201051344000648","174011545737251",18.31,18.00,0,296.06,339.34,2.3,0.3,0.000,1334215.3,1334215.3,4837,0,0,0,L,1122011218,1,121.10,123.14,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167958,591222.00
06/21/2019 21:45,2,0.098,ALERT,213.74,297.87,60.033,1561167904,"201051344000645","174011545737251",19.08,19.50,0,297.26,338.74,1.9,0.0,0.000,1339607.8,1339607.8,4844,0,0,0,L,1122011218,1,121.78,122.91,0002,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167960,591223.00
06/21/2019 21:45,2,0.121,ALERT,213.51,298.77,60.033,1561167904,"201051344000569","174011545737251",18.35,19.00,0,297.87,359.48,2.3,0.3,0.000,1356295.8,1356295.8,4847,0,0,0,L,1122011218,1,121.10,123.14,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167962,591224.00
06/21/2019 21:45,2,0.186,ALERT,213.74,297.57,60.038,1561167904,"179051228000119","174011545737251",14.55,21.50,0,295.16,343.25,2.7,0.7,0.000,142711.8,142711.8,4881,0,0,0,L,46974696,1,121.55,123.59,0000,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1561167964,591225.00
06/21/2019 22:00,2,0.000,ALERT,213.29,298.47,60.033,1561168804,"201051344000579","174011545737251",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,1357177.0,1357177.0,4848,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1561168806,591226.00
06/21/2019 22:00,2,0.000,ALERT,213.29,297.87,60.033,1561168804,"201051344001025","174011545737251",0.00,15.80,0,296.36,303.28,0.0,0.0,0.000,1341194.5,1341194.5,4847,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168808,591227.00
06/21/2019 22:00,2,0.000,ALERT,213.51,298.47,60.038,1561168804,"201051344001093","174011545737251",0.00,16.70,0,296.36,302.98,0.0,0.0,0.000,1323814.1,1323814.1,4851,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168810,591228.00
06/21/2019 22:00,2,0.000,ALERT,213.06,297.87,60.043,1561168804,"201051344000458","174011545737251",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1338707.8,1338707.8,4839,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168812,591229.00
06/21/2019 22:00,2,0.000,ALERT,213.29,298.77,60.043,1561168804,"201051344000890","174011545737251",0.00,16.70,0,297.26,304.18,0.0,0.0,0.000,1338931.7,1338931.7,4847,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1561168814,591230.00
06/21/2019 22:00,2,0.000,ALERT,213.06,297.87,60.043,1561168804,"201051344000988","174011545737251",0.00,16.30,0,293.66,299.37,0.0,0.0,0.000,1023673.4,1023673.4,4844,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168815,591231.00
06/21/2019 22:00,2,0.000,ALERT,213.96,299.37,60.043,1561168804,"201051344000582","174011545737251",0.00,16.00,0,297.57,303.88,0.0,0.0,0.000,1316689.9,1316689.9,4840,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168817,591232.00
06/21/2019 22:00,2,0.000,ALERT,213.29,298.47,60.038,1561168804,"201051344000868","174011545737251",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,1324753.0,1324753.0,4841,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168819,591233.00
06/21/2019 22:00,2,0.000,ALERT,213.51,298.17,60.028,1561168804,"201051344000576","174011545737251",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1341713.7,1341713.7,4850,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168821,591234.00
06/21/2019 22:00,2,0.000,ALERT,213.06,297.26,60.017,1561168804,"201051344001158","174011545737251",0.00,16.00,0,295.76,299.07,0.0,0.0,0.000,1318847.1,1318847.1,4843,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168823,591235.00
06/21/2019 22:00,2,0.000,ALERT,213.51,297.87,60.022,1561168804,"201051344000917","174011545737251",0.00,17.00,0,295.16,302.68,0.0,0.0,0.000,1333508.8,1333508.8,4850,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168825,591236.00
06/21/2019 22:00,2,0.000,ALERT,213.51,297.87,60.022,1561168804,"201051344000417","174011545737251",0.00,16.00,0,296.36,302.98,0.0,0.0,0.000,1060023.4,1060023.4,4856,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168826,591237.00
06/21/2019 22:00,2,0.000,ALERT,213.51,298.47,60.033,1561168804,"201051344000685","174011545737251",0.00,16.00,0,296.66,303.58,0.0,0.0,0.000,1339844.3,1339844.3,4849,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168828,591238.00
06/21/2019 22:00,2,0.000,ALERT,213.51,297.57,60.043,1561168804,"201051344000651","174011545737251",0.00,15.50,0,296.06,302.37,0.0,0.0,0.000,1333611.6,1333611.6,4847,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1561168830,591239.00
06/21/2019 22:00,2,0.000,ALERT,212.83,298.47,60.017,1561168804,"201051344000594","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1344510.9,1344510.9,4848,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168832,591240.00
06/21/2019 22:00,2,0.000,ALERT,213.29,297.57,60.070,1561168804,"201051344000469","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1324495.9,1324495.9,4846,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168834,591241.00
06/21/2019 22:00,2,0.000,ALERT,213.51,298.47,60.033,1561168804,"201051344000585","174011545737251",0.00,16.30,0,296.36,303.28,0.0,0.0,0.000,1348122.9,1348122.9,4844,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168836,591242.00
06/21/2019 22:00,2,0.000,ALERT,213.74,297.87,60.049,1561168804,"201051344000853","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1347525.6,1347525.6,4843,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168837,591243.00
06/21/2019 22:00,2,0.000,ALERT,213.51,298.77,60.038,1561168804,"201051344001145","174011545737251",0.00,15.50,0,296.96,303.88,0.0,0.0,0.000,1348311.7,1348311.7,4860,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168839,591244.00
06/21/2019 22:00,2,0.000,ALERT,213.51,298.47,60.043,1561168804,"201051344000438","174011545737251",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,1341765.0,1341765.0,4846,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168841,591245.00
06/21/2019 22:00,2,0.000,ALERT,213.06,298.17,60.033,1561168804,"201051344001135","174011545737251",0.00,16.00,0,296.66,302.98,0.0,0.0,0.000,1328832.7,1328832.7,4841,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168843,591246.00
06/21/2019 22:00,2,0.000,ALERT,213.06,298.17,60.043,1561168804,"201051344000983","174011545737251",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,1345520.6,1345520.6,4839,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168845,591247.00
06/21/2019 22:00,2,0.000,ALERT,213.29,297.87,60.038,1561168804,"201051344001203","174011545737251",0.00,16.30,0,296.36,304.48,0.0,0.0,0.000,1336723.9,1336723.9,4851,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168847,591248.00
06/21/2019 22:00,2,0.000,ALERT,213.06,298.47,60.043,1561168804,"201051344001230","174011545737251",0.00,16.00,0,296.36,303.88,0.0,0.0,0.000,1331984.7,1331984.7,4864,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168849,591249.00
06/21/2019 22:00,2,0.000,ALERT,212.83,297.87,60.038,1561168804,"201051344000646","174011545737251",0.00,16.00,0,295.46,303.28,0.0,0.0,0.000,1325856.2,1325856.2,4858,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168850,591250.00
06/21/2019 22:00,2,0.000,ALERT,213.29,297.26,60.038,1561168804,"201051344000867","174011545737251",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,1322748.1,1322748.1,4841,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168852,591251.00
06/21/2019 22:00,2,0.000,ALERT,213.51,297.26,60.043,1561168804,"201051344000633","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1319921.6,1319921.6,4851,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168854,591252.00
06/21/2019 22:00,2,0.000,ALERT,212.83,298.17,60.038,1561168804,"201051344000955","174011545737251",0.00,16.30,0,296.66,303.58,0.0,0.0,0.000,1346418.0,1346418.0,4851,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168856,591253.00
06/21/2019 22:00,2,0.000,ALERT,213.06,296.66,60.038,1561168804,"201051344000648","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1334215.3,1334215.3,4839,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1561168858,591254.00
06/21/2019 22:00,2,0.000,ALERT,213.51,297.57,60.043,1561168804,"201051344000645","174011545737251",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,1339607.8,1339607.8,4846,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1561168860,591255.00
06/21/2019 22:00,2,0.000,ALERT,213.06,298.17,60.070,1561168804,"201051344000569","174011545737251",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,1356295.8,1356295.8,4849,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1561168861,591256.00
06/21/2019 22:00,2,0.000,ALERT,213.29,296.96,60.075,1561168804,"179051228000119","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,142712.0,142712.0,4883,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561168863,591257.00
06/21/2019 22:15,2,0.000,ALERT,213.51,299.07,60.054,1561169704,"201051344000579","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1357177.0,1357177.0,4850,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169707,591258.00
06/21/2019 22:15,2,0.000,ALERT,213.96,298.17,60.033,1561169704,"201051344001025","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1341194.5,1341194.5,4849,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169708,591259.00
06/21/2019 22:15,2,0.000,ALERT,214.19,299.07,59.996,1561169704,"201051344001093","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1323814.1,1323814.1,4853,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169710,591260.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.47,60.033,1561169704,"201051344000458","174011545737251",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,1338707.8,1338707.8,4841,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169712,591261.00
06/21/2019 22:15,2,0.000,ALERT,213.96,299.07,60.028,1561169704,"201051344000890","174011545737251",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,1338931.7,1338931.7,4849,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169714,591262.00
06/21/2019 22:15,2,0.000,ALERT,213.29,298.17,60.028,1561169704,"201051344000988","174011545737251",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,1023673.4,1023673.4,4846,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169716,591263.00
06/21/2019 22:15,2,0.000,ALERT,214.64,299.67,60.038,1561169704,"201051344000582","174011545737251",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,1316689.9,1316689.9,4842,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169717,591264.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.77,60.059,1561169704,"201051344000868","174011545737251",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,1324753.0,1324753.0,4843,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169719,591265.00
06/21/2019 22:15,2,0.000,ALERT,213.96,299.07,60.033,1561169704,"201051344000576","174011545737251",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,1341713.7,1341713.7,4852,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169721,591266.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.17,60.038,1561169704,"201051344001158","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1318847.1,1318847.1,4845,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169723,591267.00
06/21/2019 22:15,2,0.000,ALERT,214.19,298.17,60.038,1561169704,"201051344000917","174011545737251",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,1333508.8,1333508.8,4852,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169725,591268.00
06/21/2019 22:15,2,0.000,ALERT,214.41,298.17,60.038,1561169704,"201051344000417","174011545737251",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,1060023.4,1060023.4,4858,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169727,591269.00
06/21/2019 22:15,2,0.000,ALERT,214.41,298.47,60.043,1561169704,"201051344000685","174011545737251",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,1339844.3,1339844.3,4851,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169728,591270.00
06/21/2019 22:15,2,0.000,ALERT,214.19,297.87,60.043,1561169704,"201051344000651","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1333611.6,1333611.6,4849,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169730,591271.00
06/21/2019 22:15,2,0.000,ALERT,213.29,298.77,60.038,1561169704,"201051344000594","174011545737251",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,1344510.9,1344510.9,4850,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169732,591272.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.17,60.038,1561169704,"201051344000469","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1324495.9,1324495.9,4848,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169734,591273.00
