ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 22:15,2,0.000,ALERT,214.19,298.77,60.049,1561169704,"201051344000585","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1348122.9,1348122.9,4846,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169736,591274.00
06/21/2019 22:15,2,0.000,ALERT,214.19,298.17,60.043,1561169704,"201051344000853","174011545737251",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,1347525.6,1347525.6,4845,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169737,591275.00
06/21/2019 22:15,2,0.000,ALERT,214.41,299.07,60.033,1561169704,"201051344001145","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1348311.7,1348311.7,4862,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169739,591276.00
06/21/2019 22:15,2,0.000,ALERT,214.19,298.77,60.043,1561169704,"201051344000438","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1341765.0,1341765.0,4848,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169741,591277.00
06/21/2019 22:15,2,0.000,ALERT,213.74,298.47,60.033,1561169704,"201051344001135","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1328832.7,1328832.7,4843,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169743,591278.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.47,60.070,1561169704,"201051344000983","174011545737251",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,1345520.6,1345520.6,4841,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169745,591279.00
06/21/2019 22:15,2,0.000,ALERT,213.96,298.17,60.033,1561169704,"201051344001203","174011545737251",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,1336723.9,1336723.9,4853,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169747,591280.00
06/21/2019 22:15,2,0.000,ALERT,213.74,299.07,60.043,1561169704,"201051344001230","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1331984.7,1331984.7,4866,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169749,591281.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.47,60.001,1561169704,"201051344000646","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1325856.2,1325856.2,4860,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169751,591282.00
06/21/2019 22:15,2,0.000,ALERT,213.74,298.17,60.038,1561169704,"201051344000867","174011545737251",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,1322748.1,1322748.1,4843,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169752,591283.00
06/21/2019 22:15,2,0.000,ALERT,213.96,297.87,60.043,1561169704,"201051344000633","174011545737251",0.00,15.50,0,293.96,299.07,0.0,0.0,0.000,1319921.6,1319921.6,4853,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169754,591284.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.47,60.049,1561169704,"201051344000955","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1346418.0,1346418.0,4853,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169756,591285.00
06/21/2019 22:15,2,0.000,ALERT,213.51,297.57,60.001,1561169704,"201051344000648","174011545737251",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,1334215.3,1334215.3,4841,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561169758,591286.00
06/21/2019 22:15,2,0.000,ALERT,213.74,298.17,60.043,1561169704,"201051344000645","174011545737251",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,1339607.8,1339607.8,4848,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169760,591287.00
06/21/2019 22:15,2,0.000,ALERT,213.51,298.77,60.043,1561169704,"201051344000569","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1356295.8,1356295.8,4851,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561169762,591288.00
06/21/2019 22:15,2,0.000,ALERT,213.74,297.87,60.038,1561169704,"179051228000119","174011545737251",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,142712.0,142712.0,4885,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561169763,591289.00
06/21/2019 22:30,2,0.000,ALERT,213.29,298.77,60.033,1561170604,"201051344000579","174011545737251",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1357177.0,1357177.0,4852,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170606,591290.00
06/21/2019 22:30,2,0.000,ALERT,213.29,297.57,60.033,1561170604,"201051344001025","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1341194.5,1341194.5,4851,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170608,591291.00
06/21/2019 22:30,2,0.000,ALERT,213.51,297.87,60.033,1561170604,"201051344001093","174011545737251",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,1323814.1,1323814.1,4855,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170610,591292.00
06/21/2019 22:30,2,0.000,ALERT,213.29,298.47,60.054,1561170604,"201051344000458","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1338707.8,1338707.8,4843,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170612,591293.00
06/21/2019 22:30,2,0.000,ALERT,213.29,298.47,60.059,1561170604,"201051344000890","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1338931.7,1338931.7,4851,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170613,591294.00
06/21/2019 22:30,2,0.000,ALERT,213.29,298.17,60.054,1561170604,"201051344000988","174011545737251",0.00,15.30,0,293.96,299.67,0.0,0.0,0.000,1023673.4,1023673.4,4848,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561170615,591295.00
06/21/2019 22:30,2,0.000,ALERT,213.96,299.07,60.054,1561170604,"201051344000582","174011545737251",0.00,14.70,0,297.57,300.87,0.0,0.0,0.000,1316689.9,1316689.9,4844,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561170617,591296.00
06/21/2019 22:30,2,0.000,ALERT,213.29,298.77,60.043,1561170604,"201051344000868","174011545737251",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1324753.0,1324753.0,4845,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170619,591297.00
06/21/2019 22:30,2,0.000,ALERT,213.74,298.77,60.043,1561170604,"201051344000576","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1341713.7,1341713.7,4854,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170621,591298.00
06/21/2019 22:30,2,0.000,ALERT,213.29,297.87,60.043,1561170604,"201051344001158","174011545737251",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1318847.1,1318847.1,4847,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170623,591299.00
06/21/2019 22:30,2,0.000,ALERT,213.51,297.57,60.070,1561170604,"201051344000917","174011545737251",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,1333508.8,1333508.8,4854,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170624,591300.00
06/21/2019 22:30,2,0.000,ALERT,213.74,297.57,60.054,1561170604,"201051344000417","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1060023.4,1060023.4,4860,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170626,591301.00
06/21/2019 22:30,2,0.000,ALERT,213.74,298.17,60.070,1561170604,"201051344000685","174011545737251",0.00,15.00,0,296.66,300.27,0.0,0.0,0.000,1339844.3,1339844.3,4853,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170628,591302.00
06/21/2019 22:30,2,0.000,ALERT,213.51,297.57,60.075,1561170604,"201051344000651","174011545737251",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,1333611.6,1333611.6,4851,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170630,591303.00
06/21/2019 22:30,2,0.000,ALERT,213.29,299.07,60.065,1561170604,"201051344000594","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1344510.9,1344510.9,4852,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170632,591304.00
06/21/2019 22:30,2,0.000,ALERT,213.51,298.47,60.070,1561170604,"201051344000469","174011545737251",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,1324495.9,1324495.9,4850,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170634,591305.00
06/21/2019 22:30,2,0.000,ALERT,213.74,298.47,60.049,1561170604,"201051344000585","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1348122.9,1348122.9,4848,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170635,591306.00
06/21/2019 22:30,2,0.000,ALERT,213.96,298.17,60.054,1561170604,"201051344000853","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1347525.6,1347525.6,4847,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170637,591307.00
06/21/2019 22:30,2,0.000,ALERT,213.96,298.77,60.059,1561170604,"201051344001145","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1348311.7,1348311.7,4864,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170639,591308.00
06/21/2019 22:30,2,0.000,ALERT,213.51,298.47,60.049,1561170604,"201051344000438","174011545737251",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,1341765.0,1341765.0,4850,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170641,591309.00
06/21/2019 22:30,2,0.000,ALERT,213.06,298.17,60.022,1561170604,"201051344001135","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1328832.7,1328832.7,4845,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170643,591310.00
06/21/2019 22:30,2,0.000,ALERT,213.51,298.77,60.043,1561170604,"201051344000983","174011545737251",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,1345520.6,1345520.6,4843,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170645,591311.00
06/21/2019 22:30,2,0.000,ALERT,213.51,298.17,60.038,1561170604,"201051344001203","174011545737251",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,1336723.9,1336723.9,4855,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561170647,591312.00
06/21/2019 22:30,2,0.000,ALERT,213.29,298.47,60.017,1561170604,"201051344001230","174011545737251",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1331984.7,1331984.7,4868,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170648,591313.00
06/21/2019 22:30,2,0.000,ALERT,213.06,297.87,60.017,1561170604,"201051344000646","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1325856.2,1325856.2,4862,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561170650,591314.00
06/21/2019 22:30,2,0.000,ALERT,213.51,298.17,60.049,1561170604,"201051344000867","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1322748.1,1322748.1,4845,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170652,591315.00
06/21/2019 22:30,2,0.000,ALERT,213.96,298.17,60.017,1561170604,"201051344000633","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,1319921.6,1319921.6,4855,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170654,591316.00
06/21/2019 22:30,2,0.000,ALERT,213.06,298.17,60.043,1561170604,"201051344000955","174011545737251",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1346418.0,1346418.0,4855,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561170656,591317.00
06/21/2019 22:30,2,0.000,ALERT,213.51,297.87,60.043,1561170604,"201051344000648","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1334215.3,1334215.3,4843,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170657,591318.00
06/21/2019 22:30,2,0.000,ALERT,213.74,298.17,60.043,1561170604,"201051344000645","174011545737251",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,1339607.8,1339607.8,4850,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170659,591319.00
06/21/2019 22:30,2,0.000,ALERT,213.51,298.77,60.081,1561170604,"201051344000569","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1356295.8,1356295.8,4853,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561170661,591320.00
06/21/2019 22:30,2,0.000,ALERT,213.51,297.87,60.038,1561170604,"179051228000119","174011545737251",0.00,17.30,0,294.86,299.67,0.0,0.0,0.000,142712.0,142712.0,4887,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561170663,591321.00
06/21/2019 22:45,2,0.000,ALERT,212.38,297.26,60.038,1561171504,"201051344000579","174011545737251",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,1357177.0,1357177.0,4854,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171506,591322.00
06/21/2019 22:45,2,0.000,ALERT,212.61,296.06,60.038,1561171504,"201051344001025","174011545737251",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,1341194.5,1341194.5,4853,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171508,591323.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.66,60.033,1561171504,"201051344001093","174011545737251",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,1323814.1,1323814.1,4857,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171509,591324.00
06/21/2019 22:45,2,0.000,ALERT,212.16,296.36,60.033,1561171504,"201051344000458","174011545737251",0.00,15.50,0,294.56,300.87,0.0,0.0,0.000,1338707.8,1338707.8,4845,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171511,591325.00
06/21/2019 22:45,2,0.000,ALERT,212.83,297.26,60.038,1561171504,"201051344000890","174011545737251",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,1338931.7,1338931.7,4853,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171513,591326.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.36,60.001,1561171504,"201051344000988","174011545737251",0.00,15.00,0,291.85,299.67,0.0,0.0,0.000,1023673.4,1023673.4,4850,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561171515,591327.00
06/21/2019 22:45,2,0.000,ALERT,213.29,297.57,60.043,1561171504,"201051344000582","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1316689.9,1316689.9,4846,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171517,591328.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.96,60.022,1561171504,"201051344000868","174011545737251",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,1324753.0,1324753.0,4847,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561171519,591329.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.96,60.038,1561171504,"201051344000576","174011545737251",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,1341713.7,1341713.7,4856,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171521,591330.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.06,60.001,1561171504,"201051344001158","174011545737251",0.00,14.30,0,293.66,299.67,0.0,0.0,0.000,1318847.1,1318847.1,4849,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171522,591331.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.36,60.038,1561171504,"201051344000917","174011545737251",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,1333508.8,1333508.8,4856,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171524,591332.00
06/21/2019 22:45,2,0.000,ALERT,213.06,296.36,60.038,1561171504,"201051344000417","174011545737251",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1060023.4,1060023.4,4862,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171526,591333.00
06/21/2019 22:45,2,0.000,ALERT,213.06,296.96,60.017,1561171504,"201051344000685","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1339844.3,1339844.3,4855,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561171528,591334.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.06,60.049,1561171504,"201051344000651","174011545737251",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,1333611.6,1333611.6,4853,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171530,591335.00
06/21/2019 22:45,2,0.000,ALERT,212.16,297.26,60.043,1561171504,"201051344000594","174011545737251",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,1344510.9,1344510.9,4854,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171531,591336.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.36,60.043,1561171504,"201051344000469","174011545737251",0.00,14.00,0,293.36,299.67,0.0,0.0,0.000,1324495.9,1324495.9,4852,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561171533,591337.00
06/21/2019 22:45,2,0.000,ALERT,213.06,296.96,60.070,1561171504,"201051344000585","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1348122.9,1348122.9,4850,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171535,591338.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.66,60.049,1561171504,"201051344000853","174011545737251",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,1347525.6,1347525.6,4849,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171537,591339.00
06/21/2019 22:45,2,0.000,ALERT,213.06,297.26,60.049,1561171504,"201051344001145","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1348311.7,1348311.7,4866,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561171539,591340.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.96,59.996,1561171504,"201051344000438","174011545737251",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,1341765.0,1341765.0,4852,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171541,591341.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.66,60.038,1561171504,"201051344001135","174011545737251",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,1328832.7,1328832.7,4847,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171543,591342.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.66,60.038,1561171504,"201051344000983","174011545737251",0.00,15.00,0,294.56,300.57,0.0,0.0,0.000,1345520.6,1345520.6,4845,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171544,591343.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.36,60.054,1561171504,"201051344001203","174011545737251",0.00,14.70,0,294.86,301.47,0.0,0.0,0.000,1336723.9,1336723.9,4857,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171546,591344.00
06/21/2019 22:45,2,0.000,ALERT,212.61,296.96,60.049,1561171504,"201051344001230","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1331984.7,1331984.7,4870,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171548,591345.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.36,60.038,1561171504,"201051344000646","174011545737251",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,1325856.2,1325856.2,4864,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171550,591346.00
06/21/2019 22:45,2,0.000,ALERT,212.61,296.36,60.043,1561171504,"201051344000867","174011545737251",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,1322748.1,1322748.1,4847,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171552,591347.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.06,60.038,1561171504,"201051344000633","174011545737251",0.00,14.70,0,292.46,299.37,0.0,0.0,0.000,1319921.6,1319921.6,4857,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171554,591348.00
06/21/2019 22:45,2,0.000,ALERT,212.16,296.66,60.038,1561171504,"201051344000955","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1346418.0,1346418.0,4857,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171555,591349.00
06/21/2019 22:45,2,0.000,ALERT,212.38,295.76,59.996,1561171504,"201051344000648","174011545737251",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,1334215.3,1334215.3,4845,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171557,591350.00
06/21/2019 22:45,2,0.000,ALERT,212.83,296.36,60.033,1561171504,"201051344000645","174011545737251",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,1339607.8,1339607.8,4852,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171559,591351.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.96,60.033,1561171504,"201051344000569","174011545737251",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,1356295.8,1356295.8,4855,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561171561,591352.00
06/21/2019 22:45,2,0.000,ALERT,212.38,296.06,60.033,1561171504,"179051228000119","174011545737251",0.00,16.70,0,292.76,299.37,0.0,0.0,0.000,142712.0,142712.0,4889,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561171563,591353.00
06/21/2019 23:00,2,0.000,ALERT,212.16,297.26,60.001,1561172404,"201051344000579","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1357177.0,1357177.0,4856,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561172406,591354.00
06/21/2019 23:00,2,0.000,ALERT,211.93,295.16,60.017,1561172404,"201051344001025","174011545737251",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,1341194.5,1341194.5,4855,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172408,591355.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.06,60.001,1561172404,"201051344001093","174011545737251",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,1323814.1,1323814.1,4859,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172410,591356.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.96,59.980,1561172404,"201051344000458","174011545737251",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,1338707.8,1338707.8,4847,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172412,591357.00
06/21/2019 23:00,2,0.000,ALERT,211.93,296.36,60.001,1561172404,"201051344000890","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1338931.7,1338931.7,4855,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172413,591358.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.66,59.996,1561172404,"201051344000988","174011545737251",0.00,14.30,0,292.16,298.17,0.0,0.0,0.000,1023673.4,1023673.4,4852,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561172415,591359.00
06/21/2019 23:00,2,0.000,ALERT,212.38,296.96,60.012,1561172404,"201051344000582","174011545737251",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,1316689.9,1316689.9,4848,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172417,591360.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.96,60.028,1561172404,"201051344000868","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1324753.0,1324753.0,4849,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172419,591361.00
06/21/2019 23:00,2,0.000,ALERT,212.38,296.96,60.001,1561172404,"201051344000576","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1341713.7,1341713.7,4858,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172421,591362.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.36,60.001,1561172404,"201051344001158","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1318847.1,1318847.1,4851,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172423,591363.00
06/21/2019 23:00,2,0.000,ALERT,212.16,295.46,59.990,1561172404,"201051344000917","174011545737251",0.00,15.00,0,293.06,297.57,0.0,0.0,0.000,1333508.8,1333508.8,4858,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561172424,591364.00
06/21/2019 23:00,2,0.000,ALERT,212.16,295.46,60.022,1561172404,"201051344000417","174011545737251",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,1060023.4,1060023.4,4864,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172426,591365.00
06/21/2019 23:00,2,0.000,ALERT,212.38,296.06,59.996,1561172404,"201051344000685","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1339844.3,1339844.3,4857,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172428,591366.00
06/21/2019 23:00,2,0.000,ALERT,212.16,295.16,59.996,1561172404,"201051344000651","174011545737251",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,1333611.6,1333611.6,4855,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172430,591367.00
06/21/2019 23:00,2,0.000,ALERT,211.70,297.26,60.012,1561172404,"201051344000594","174011545737251",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,1344510.9,1344510.9,4856,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172432,591368.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.66,59.990,1561172404,"201051344000469","174011545737251",0.00,13.30,0,293.66,298.17,0.0,0.0,0.000,1324495.9,1324495.9,4854,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172433,591369.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.06,59.948,1561172404,"201051344000585","174011545737251",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,1348122.9,1348122.9,4852,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561172435,591370.00
06/21/2019 23:00,2,0.000,ALERT,212.61,296.66,59.990,1561172404,"201051344000853","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1347525.6,1347525.6,4851,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172437,591371.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.36,60.012,1561172404,"201051344001145","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1348311.7,1348311.7,4868,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561172439,591372.00
06/21/2019 23:00,2,0.000,ALERT,211.93,295.76,59.996,1561172404,"201051344000438","174011545737251",0.00,13.70,0,294.26,298.77,0.0,0.0,0.000,1341765.0,1341765.0,4854,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172441,591373.00
06/21/2019 23:00,2,0.000,ALERT,211.48,295.76,59.985,1561172404,"201051344001135","174011545737251",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,1328832.7,1328832.7,4849,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172443,591374.00
06/21/2019 23:00,2,0.000,ALERT,211.93,296.66,59.948,1561172404,"201051344000983","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1345520.6,1345520.6,4847,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172444,591375.00
06/21/2019 23:00,2,0.000,ALERT,212.16,295.46,59.985,1561172404,"201051344001203","174011545737251",0.00,14.00,0,294.26,299.67,0.0,0.0,0.000,1336723.9,1336723.9,4859,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561172446,591376.00
06/21/2019 23:00,2,0.000,ALERT,211.93,296.06,59.948,1561172404,"201051344001230","174011545737251",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,1331984.7,1331984.7,4872,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561172448,591377.00
06/21/2019 23:00,2,0.000,ALERT,211.48,295.46,59.996,1561172404,"201051344000646","174011545737251",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,1325856.2,1325856.2,4866,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172450,591378.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.06,59.996,1561172404,"201051344000867","174011545737251",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,1322748.1,1322748.1,4849,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172452,591379.00
06/21/2019 23:00,2,0.000,ALERT,212.61,295.76,59.990,1561172404,"201051344000633","174011545737251",0.00,14.00,0,293.06,297.87,0.0,0.0,0.000,1319921.6,1319921.6,4859,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172454,591380.00
06/21/2019 23:00,2,0.000,ALERT,211.48,295.46,59.990,1561172404,"201051344000955","174011545737251",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,1346418.0,1346418.0,4859,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172456,591381.00
06/21/2019 23:00,2,0.000,ALERT,212.16,295.46,60.001,1561172404,"201051344000648","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1334215.3,1334215.3,4847,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172457,591382.00
06/21/2019 23:00,2,0.000,ALERT,212.38,296.06,60.001,1561172404,"201051344000645","174011545737251",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,1339607.8,1339607.8,4854,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172459,591383.00
06/21/2019 23:00,2,0.000,ALERT,212.16,296.96,59.996,1561172404,"201051344000569","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1356295.8,1356295.8,4857,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561172461,591384.00
06/21/2019 23:00,2,0.000,ALERT,212.38,295.76,60.043,1561172404,"179051228000119","174011545737251",0.00,16.00,0,292.76,298.17,0.0,0.0,0.000,142712.0,142712.0,4891,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561172463,591385.00
06/21/2019 23:15,2,0.000,ALERT,212.83,298.17,60.012,1561173304,"201051344000579","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1357177.0,1357177.0,4858,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561173306,591386.00
06/21/2019 23:15,2,0.000,ALERT,213.29,297.26,60.038,1561173304,"201051344001025","174011545737251",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,1341194.5,1341194.5,4857,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561173308,591387.00
06/21/2019 23:15,2,0.000,ALERT,213.51,297.57,60.043,1561173304,"201051344001093","174011545737251",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,1323814.1,1323814.1,4861,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561173309,591388.00
06/21/2019 23:15,2,0.000,ALERT,212.61,297.57,60.038,1561173304,"201051344000458","174011545737251",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,1338707.8,1338707.8,4849,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173311,591389.00
06/21/2019 23:15,2,0.000,ALERT,213.51,298.17,60.049,1561173304,"201051344000890","174011545737251",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,1338931.7,1338931.7,4857,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173313,591390.00
06/21/2019 23:15,2,0.000,ALERT,212.61,297.57,60.049,1561173304,"201051344000988","174011545737251",0.00,14.00,0,292.46,298.77,0.0,0.0,0.000,1023673.4,1023673.4,4854,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173315,591391.00
06/21/2019 23:15,2,0.000,ALERT,213.96,298.77,60.043,1561173304,"201051344000582","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1316689.9,1316689.9,4850,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173317,591392.00
06/21/2019 23:15,2,0.000,ALERT,212.61,297.87,60.033,1561173304,"201051344000868","174011545737251",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,1324753.0,1324753.0,4851,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561173319,591393.00
06/21/2019 23:15,2,0.000,ALERT,213.29,298.17,60.075,1561173304,"201051344000576","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1341713.7,1341713.7,4860,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173320,591394.00
06/21/2019 23:15,2,0.000,ALERT,212.83,297.57,60.038,1561173304,"201051344001158","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1318847.1,1318847.1,4853,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173322,591395.00
06/21/2019 23:15,2,0.000,ALERT,213.51,297.26,60.038,1561173304,"201051344000917","174011545737251",0.00,14.70,0,292.76,298.17,0.0,0.0,0.000,1333508.8,1333508.8,4860,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173324,591396.00
06/21/2019 23:15,2,0.000,ALERT,213.74,297.26,60.022,1561173304,"201051344000417","174011545737251",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,1060023.4,1060023.4,4866,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173326,591397.00
06/21/2019 23:15,2,0.000,ALERT,213.96,297.87,60.033,1561173304,"201051344000685","174011545737251",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,1339844.3,1339844.3,4859,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173328,591398.00
06/21/2019 23:15,2,0.000,ALERT,213.51,297.26,60.028,1561173304,"201051344000651","174011545737251",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,1333611.6,1333611.6,4857,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561173330,591399.00
06/21/2019 23:15,2,0.000,ALERT,212.61,298.47,60.028,1561173304,"201051344000594","174011545737251",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,1344510.9,1344510.9,4858,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173331,591400.00
06/21/2019 23:15,2,0.000,ALERT,213.06,297.57,60.033,1561173304,"201051344000469","174011545737251",0.00,13.00,0,293.36,298.77,0.0,0.0,0.000,1324495.9,1324495.9,4856,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173333,591401.00
06/21/2019 23:15,2,0.000,ALERT,213.74,297.87,60.033,1561173304,"201051344000585","174011545737251",0.00,14.00,0,293.36,299.07,0.0,0.0,0.000,1348122.9,1348122.9,4854,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173335,591402.00
06/21/2019 23:15,2,0.000,ALERT,213.29,297.57,60.028,1561173304,"201051344000853","174011545737251",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,1347525.6,1347525.6,4853,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173337,591403.00
06/21/2019 23:15,2,0.000,ALERT,213.74,298.47,60.022,1561173304,"201051344001145","174011545737251",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,1348311.7,1348311.7,4870,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561173339,591404.00
06/21/2019 23:15,2,0.000,ALERT,213.74,297.87,60.070,1561173304,"201051344000438","174011545737251",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,1341765.0,1341765.0,4856,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173340,591405.00
06/21/2019 23:15,2,0.000,ALERT,213.29,297.87,60.028,1561173304,"201051344001135","174011545737251",0.00,13.70,0,293.96,299.37,0.0,0.0,0.000,1328832.7,1328832.7,4851,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561173342,591406.00
06/21/2019 23:15,2,0.000,ALERT,212.83,297.87,60.028,1561173304,"201051344000983","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1345520.6,1345520.6,4849,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173344,591407.00
06/21/2019 23:15,2,0.000,ALERT,213.51,297.57,60.033,1561173304,"201051344001203","174011545737251",0.00,13.70,0,293.66,300.87,0.0,0.0,0.000,1336723.9,1336723.9,4861,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173346,591408.00
06/21/2019 23:15,2,0.000,ALERT,213.51,298.47,60.038,1561173304,"201051344001230","174011545737251",0.00,14.00,0,293.66,299.07,0.0,0.0,0.000,1331984.7,1331984.7,4874,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173348,591409.00
06/21/2019 23:15,2,0.000,ALERT,213.06,297.87,60.059,1561173304,"201051344000646","174011545737251",0.00,13.70,0,293.06,298.77,0.0,0.0,0.000,1325856.2,1325856.2,4868,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173350,591410.00
06/21/2019 23:15,2,0.000,ALERT,213.06,297.57,60.028,1561173304,"201051344000867","174011545737251",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,1322748.1,1322748.1,4851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173352,591411.00
06/21/2019 23:15,2,0.000,ALERT,213.51,297.57,60.022,1561173304,"201051344000633","174011545737251",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,1319921.6,1319921.6,4861,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173354,591412.00
06/21/2019 23:15,2,0.000,ALERT,213.06,297.87,60.028,1561173304,"201051344000955","174011545737251",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,1346418.0,1346418.0,4861,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173356,591413.00
06/21/2019 23:15,2,0.000,ALERT,213.06,297.26,60.001,1561173304,"201051344000648","174011545737251",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,1334215.3,1334215.3,4849,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173358,591414.00
06/21/2019 23:15,2,0.000,ALERT,213.29,298.17,60.033,1561173304,"201051344000645","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1339607.8,1339607.8,4856,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173359,591415.00
06/21/2019 23:15,2,0.000,ALERT,212.83,298.77,60.006,1561173304,"201051344000569","174011545737251",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,1356295.8,1356295.8,4859,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561173361,591416.00
06/21/2019 23:15,2,0.000,ALERT,213.29,297.26,60.054,1561173304,"179051228000119","174011545737251",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,142712.0,142712.0,4893,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561173363,591417.00
06/21/2019 23:30,2,0.000,ALERT,213.06,298.47,60.054,1561174204,"201051344000579","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1357177.0,1357177.0,4860,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174206,591418.00
