ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2019 23:30,2,0.000,ALERT,213.06,297.26,60.043,1561174204,"201051344001025","174011545737251",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,1341194.5,1341194.5,4859,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174208,591419.00
06/21/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1561174204,"201051344001093","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1323814.1,1323814.1,4863,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174210,591420.00
06/21/2019 23:30,2,0.000,ALERT,213.06,297.87,60.059,1561174204,"201051344000458","174011545737251",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1338707.8,1338707.8,4851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174211,591421.00
06/21/2019 23:30,2,0.000,ALERT,213.29,298.17,60.054,1561174204,"201051344000890","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1338931.7,1338931.7,4859,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174213,591422.00
06/21/2019 23:30,2,0.000,ALERT,213.06,297.87,60.049,1561174204,"201051344000988","174011545737251",0.00,13.70,0,293.06,299.07,0.0,0.0,0.000,1023673.4,1023673.4,4856,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174215,591423.00
06/21/2019 23:30,2,0.000,ALERT,213.74,298.77,60.049,1561174204,"201051344000582","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1316689.9,1316689.9,4852,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174217,591424.00
06/21/2019 23:30,2,0.000,ALERT,213.06,298.47,60.049,1561174204,"201051344000868","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1324753.0,1324753.0,4853,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174219,591425.00
06/21/2019 23:30,2,0.000,ALERT,213.51,298.47,60.049,1561174204,"201051344000576","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1341713.7,1341713.7,4862,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174220,591426.00
06/21/2019 23:30,2,0.000,ALERT,213.29,297.87,60.022,1561174204,"201051344001158","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1318847.1,1318847.1,4855,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174222,591427.00
06/21/2019 23:30,2,0.000,ALERT,213.51,297.57,60.049,1561174204,"201051344000917","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1333508.8,1333508.8,4862,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174224,591428.00
06/21/2019 23:30,2,0.000,ALERT,213.51,297.26,60.043,1561174204,"201051344000417","174011545737251",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,1060023.4,1060023.4,4868,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174226,591429.00
06/21/2019 23:30,2,0.000,ALERT,213.74,297.87,60.054,1561174204,"201051344000685","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1339844.3,1339844.3,4861,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174228,591430.00
06/21/2019 23:30,2,0.000,ALERT,213.51,297.26,60.059,1561174204,"201051344000651","174011545737251",0.00,12.70,0,295.76,299.07,0.0,0.0,0.000,1333611.6,1333611.6,4859,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174229,591431.00
06/21/2019 23:30,2,0.000,ALERT,213.06,298.77,60.049,1561174204,"201051344000594","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1344510.9,1344510.9,4860,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174231,591432.00
06/21/2019 23:30,2,0.000,ALERT,213.29,297.87,60.043,1561174204,"201051344000469","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1324495.9,1324495.9,4858,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174233,591433.00
06/21/2019 23:30,2,0.000,ALERT,213.51,298.17,60.059,1561174204,"201051344000585","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1348122.9,1348122.9,4856,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174235,591434.00
06/21/2019 23:30,2,0.000,ALERT,213.74,298.17,60.049,1561174204,"201051344000853","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1347525.6,1347525.6,4855,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174237,591435.00
06/21/2019 23:30,2,0.000,ALERT,213.74,298.47,60.065,1561174204,"201051344001145","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1348311.7,1348311.7,4872,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174239,591436.00
06/21/2019 23:30,2,0.000,ALERT,213.51,298.17,60.043,1561174204,"201051344000438","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1341765.0,1341765.0,4858,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174241,591437.00
06/21/2019 23:30,2,0.000,ALERT,213.06,297.87,60.006,1561174204,"201051344001135","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1328832.7,1328832.7,4853,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174242,591438.00
06/21/2019 23:30,2,0.000,ALERT,213.29,298.17,60.070,1561174204,"201051344000983","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1345520.6,1345520.6,4851,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174244,591439.00
06/21/2019 23:30,2,0.000,ALERT,213.51,297.87,60.054,1561174204,"201051344001203","174011545737251",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,1336723.9,1336723.9,4863,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174246,591440.00
06/21/2019 23:30,2,0.000,ALERT,213.29,298.17,60.054,1561174204,"201051344001230","174011545737251",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,1331984.7,1331984.7,4876,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174248,591441.00
06/21/2019 23:30,2,0.000,ALERT,213.06,297.87,60.043,1561174204,"201051344000646","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1325856.2,1325856.2,4870,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174250,591442.00
06/21/2019 23:30,2,0.000,ALERT,213.51,297.87,60.049,1561174204,"201051344000867","174011545737251",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,1322748.1,1322748.1,4853,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174252,591443.00
06/21/2019 23:30,2,0.000,ALERT,213.74,297.87,60.049,1561174204,"201051344000633","174011545737251",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,1319921.6,1319921.6,4863,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174254,591444.00
06/21/2019 23:30,2,0.000,ALERT,213.06,297.87,60.049,1561174204,"201051344000955","174011545737251",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,1346418.0,1346418.0,4863,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174255,591445.00
06/21/2019 23:30,2,0.000,ALERT,213.29,297.26,60.054,1561174204,"201051344000648","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1334215.3,1334215.3,4851,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561174257,591446.00
06/21/2019 23:30,2,0.000,ALERT,213.74,297.87,60.070,1561174204,"201051344000645","174011545737251",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,1339607.8,1339607.8,4858,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174259,591447.00
06/21/2019 23:30,2,0.000,ALERT,213.29,298.47,60.081,1561174204,"201051344000569","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1356295.8,1356295.8,4861,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561174261,591448.00
06/21/2019 23:30,2,0.000,ALERT,213.51,297.57,60.049,1561174204,"179051228000119","174011545737251",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,142712.0,142712.0,4895,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561174263,591449.00
06/21/2019 23:45,2,0.000,ALERT,213.29,298.77,60.038,1561175104,"201051344000579","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1357177.0,1357177.0,4862,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175106,591450.00
06/21/2019 23:45,2,0.000,ALERT,213.51,297.26,60.043,1561175104,"201051344001025","174011545737251",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1341194.5,1341194.5,4861,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175108,591451.00
06/21/2019 23:45,2,0.000,ALERT,213.51,297.87,60.038,1561175104,"201051344001093","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1323814.1,1323814.1,4865,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175110,591452.00
06/21/2019 23:45,2,0.000,ALERT,213.06,298.47,60.049,1561175104,"201051344000458","174011545737251",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,1338707.8,1338707.8,4853,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561175112,591453.00
06/21/2019 23:45,2,0.000,ALERT,213.51,298.17,60.049,1561175104,"201051344000890","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1338931.7,1338931.7,4861,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175114,591454.00
06/21/2019 23:45,2,0.000,ALERT,213.06,298.17,60.049,1561175104,"201051344000988","174011545737251",0.00,13.30,0,293.66,299.37,0.0,0.0,0.000,1023673.4,1023673.4,4858,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561175115,591455.00
06/21/2019 23:45,2,0.000,ALERT,213.96,298.77,60.049,1561175104,"201051344000582","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1316689.9,1316689.9,4854,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175117,591456.00
06/21/2019 23:45,2,0.000,ALERT,213.06,298.77,60.038,1561175104,"201051344000868","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1324753.0,1324753.0,4855,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175119,591457.00
06/21/2019 23:45,2,0.000,ALERT,213.51,298.47,60.043,1561175104,"201051344000576","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1341713.7,1341713.7,4864,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175121,591458.00
06/21/2019 23:45,2,0.000,ALERT,213.29,297.87,60.043,1561175104,"201051344001158","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1318847.1,1318847.1,4857,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175123,591459.00
06/21/2019 23:45,2,0.000,ALERT,213.51,297.26,60.043,1561175104,"201051344000917","174011545737251",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,1333508.8,1333508.8,4864,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175125,591460.00
06/21/2019 23:45,2,0.000,ALERT,213.74,296.96,60.038,1561175104,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1060023.4,1060023.4,4870,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175127,591461.00
06/21/2019 23:45,2,0.000,ALERT,213.74,297.87,60.038,1561175104,"201051344000685","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1339844.3,1339844.3,4863,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175128,591462.00
06/21/2019 23:45,2,0.000,ALERT,213.51,296.96,60.043,1561175104,"201051344000651","174011545737251",0.00,12.30,0,295.76,299.07,0.0,0.0,0.000,1333611.6,1333611.6,4861,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175130,591463.00
06/21/2019 23:45,2,0.000,ALERT,212.83,298.77,60.043,1561175104,"201051344000594","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1344510.9,1344510.9,4862,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561175132,591464.00
06/21/2019 23:45,2,0.000,ALERT,213.06,297.87,60.022,1561175104,"201051344000469","174011545737251",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,1324495.9,1324495.9,4860,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561175134,591465.00
06/21/2019 23:45,2,0.000,ALERT,213.74,297.87,60.043,1561175104,"201051344000585","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1348122.9,1348122.9,4858,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175136,591466.00
06/21/2019 23:45,2,0.000,ALERT,213.74,298.17,60.043,1561175104,"201051344000853","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1347525.6,1347525.6,4857,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175138,591467.00
06/21/2019 23:45,2,0.000,ALERT,213.74,298.17,60.070,1561175104,"201051344001145","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1348311.7,1348311.7,4874,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175140,591468.00
06/21/2019 23:45,2,0.000,ALERT,213.51,297.57,60.075,1561175104,"201051344000438","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1341765.0,1341765.0,4860,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561175141,591469.00
06/21/2019 23:45,2,0.000,ALERT,213.06,297.87,60.038,1561175104,"201051344001135","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1328832.7,1328832.7,4855,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175143,591470.00
06/21/2019 23:45,2,0.000,ALERT,213.06,298.47,60.043,1561175104,"201051344000983","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1345520.6,1345520.6,4853,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175145,591471.00
06/21/2019 23:45,2,0.000,ALERT,213.29,297.57,60.038,1561175104,"201051344001203","174011545737251",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,1336723.9,1336723.9,4865,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175147,591472.00
06/21/2019 23:45,2,0.000,ALERT,213.29,298.17,60.033,1561175104,"201051344001230","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1331984.7,1331984.7,4878,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175149,591473.00
06/21/2019 23:45,2,0.000,ALERT,212.83,297.57,60.049,1561175104,"201051344000646","174011545737251",0.00,13.30,0,295.46,299.37,0.0,0.0,0.000,1325856.2,1325856.2,4872,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175151,591474.00
06/21/2019 23:45,2,0.000,ALERT,213.29,297.87,60.059,1561175104,"201051344000867","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1322748.1,1322748.1,4855,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175153,591475.00
06/21/2019 23:45,2,0.000,ALERT,213.51,297.57,60.038,1561175104,"201051344000633","174011545737251",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,1319921.6,1319921.6,4865,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175155,591476.00
06/21/2019 23:45,2,0.000,ALERT,212.83,297.87,60.043,1561175104,"201051344000955","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1346418.0,1346418.0,4865,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561175156,591477.00
06/21/2019 23:45,2,0.000,ALERT,213.29,297.57,60.070,1561175104,"201051344000648","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1334215.3,1334215.3,4853,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175158,591478.00
06/21/2019 23:45,2,0.000,ALERT,213.51,298.17,60.038,1561175104,"201051344000645","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1339607.8,1339607.8,4860,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1561175160,591479.00
06/21/2019 23:45,2,0.000,ALERT,212.83,298.77,60.043,1561175104,"201051344000569","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1356295.8,1356295.8,4863,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1561175162,591480.00
06/21/2019 23:45,2,0.000,ALERT,213.29,297.57,60.038,1561175104,"179051228000119","174011545737251",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,142712.0,142712.0,4897,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1561175164,591481.00
